Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,15,121.0,275.0,4.65,13.25,350.0,413.33,336.1
2018,2,11,12,30,170.0,282.0,4.9,13.2,388.0,465.69,379.22
2018,2,11,12,45,171.5,267.5,5.1,13.1,373.5,449.39,367.01
2018,2,11,13,0,173.0,253.0,5.3,13.0,359.0,432.51,354.48
2018,2,11,13,15,88.0,185.0,5.55,12.95,239.0,277.86,228.31
2018,2,11,13,30,3.0,117.0,5.8,12.9,119.0,112.81,89.45
2018,2,11,13,45,177.5,122.0,6.05,12.85,220.5,289.63,242.85
2018,2,11,14,0,352.0,127.0,6.3,12.8,322.0,447.22,375.93
2018,2,11,14,15,480.0,133.5,6.3,12.8,385.5,545.95,457.5
2018,2,11,14,30,608.0,140.0,6.3,12.8,449.0,640.84,534.36
2018,2,11,14,45,703.0,111.5,6.35,12.8,445.5,655.88,548.02
2018,2,11,15,0,798.0,83.0,6.4,12.8,442.0,658.02,551.27
2018,2,11,15,15,772.5,80.0,6.4,12.8,402.0,604.71,507.64
2018,2,11,15,30,747.0,77.0,6.4,12.8,362.0,551.16,462.99
2018,2,11,15,45,715.5,72.5,6.3,12.5,319.5,495.06,415.38
2018,2,11,16,0,684.0,68.0,6.2,12.2,277.0,437.79,365.5
2018,2,11,16,15,635.5,62.5,6.05,11.9,231.5,373.16,308.1
2018,2,11,16,30,587.0,57.0,5.9,11.6,186.0,312.23,252.44
2018,2,11,16,45,508.5,49.0,5.8,11.3,141.5,242.36,188.98
2018,2,11,17,0,430.0,41.0,5.7,11.0,97.0,180.48,131.95
2018,2,11,17,15,293.5,30.5,5.65,10.85,61.5,110.63,64.23
2018,2,11,17,30,157.0,20.0,5.6,10.7,26.0,45.97,0.0
2018,2,11,17,45,78.5,10.0,5.55,10.6,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.45,6.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,3.05,7.45,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,3.0,7.7,7.0,0.0,0.0
2018,2,12,7,15,237.0,18.0,3.1,8.3,32.5,56.05,0.0
2018,2,12,7,30,393.0,27.0,3.2,8.9,58.0,126.22,68.14
2018,2,12,7,45,503.0,33.0,3.3,9.45,101.0,187.17,134.83
2018,2,12,8,0,613.0,39.0,3.4,10.0,144.0,261.22,201.85
2018,2,12,8,15,674.5,43.5,3.45,10.4,191.5,325.85,261.6
2018,2,12,8,30,736.0,48.0,3.5,10.8,239.0,395.86,324.47
2018,2,12,8,45,776.0,50.5,3.55,11.2,285.5,457.71,379.07
2018,2,12,9,0,816.0,53.0,3.6,11.6,332.0,518.29,430.89
2018,2,12,9,15,840.0,56.5,3.55,11.9,375.5,575.27,477.91
2018,2,12,9,30,864.0,60.0,3.5,12.2,419.0,632.14,523.21
2018,2,12,9,45,878.0,63.0,3.4,12.5,456.5,681.08,559.74
2018,2,12,10,0,892.0,66.0,3.3,12.8,494.0,728.38,593.15
2018,2,12,10,15,904.5,67.5,3.25,13.05,526.0,770.81,622.61
2018,2,12,10,30,917.0,69.0,3.2,13.3,558.0,810.95,649.96
2018,2,12,10,45,925.5,70.0,3.15,13.55,583.0,844.66,672.29
2018,2,12,11,0,934.0,71.0,3.1,13.8,608.0,875.39,692.29
2018,2,12,11,15,940.0,72.0,3.05,13.95,626.5,900.78,708.62
2018,2,12,11,30,946.0,73.0,3.0,14.1,645.0,922.72,722.51
2018,2,12,11,45,948.0,74.0,3.0,14.25,655.5,937.52,731.82
2018,2,12,12,0,950.0,75.0,3.0,14.4,666.0,948.55,738.66
2018,2,12,12,15,950.0,75.5,2.95,14.5,668.0,953.33,741.03
2018,2,12,12,30,950.0,76.0,2.9,14.6,670.0,954.23,740.91
2018,2,12,12,45,946.0,77.0,2.85,14.7,664.0,948.27,736.19
2018,2,12,13,0,942.0,78.0,2.8,14.8,658.0,938.49,729.06
2018,2,12,13,15,937.5,77.0,2.8,14.8,644.0,922.15,718.19
2018,2,12,13,30,933.0,76.0,2.8,14.8,630.0,902.19,704.95
2018,2,12,13,45,925.5,75.5,2.75,14.85,609.0,876.81,687.43
2018,2,12,14,0,918.0,75.0,2.7,14.9,588.0,848.21,667.7
2018,2,12,14,15,907.0,73.0,2.7,14.85,559.0,811.99,643.06
2018,2,12,14,30,896.0,71.0,2.7,14.8,530.0,773.13,616.34
2018,2,12,14,45,880.0,69.0,2.7,14.75,495.0,728.24,584.88
2018,2,12,15,0,864.0,67.0,2.7,14.7,460.0,681.57,551.66
2018,2,12,15,15,841.5,65.0,2.7,14.7,419.5,633.58,515.62
2018,2,12,15,30,819.0,63.0,2.7,14.7,379.0,580.13,473.4
2018,2,12,15,45,786.0,60.0,2.55,14.25,334.5,519.35,424.38
2018,2,12,16,0,753.0,57.0,2.4,13.8,290.0,459.63,374.62
2018,2,12,16,15,705.5,53.0,2.35,13.15,243.5,393.61,318.59
2018,2,12,16,30,658.0,49.0,2.3,12.5,197.0,330.96,263.35
2018,2,12,16,45,579.5,43.5,2.3,11.85,151.0,259.7,200.13
2018,2,12,17,0,501.0,38.0,2.3,11.2,105.0,198.67,144.39
2018,2,12,17,15,356.5,29.0,2.4,10.9,67.0,125.12,75.01
2018,2,12,17,30,212.0,20.0,2.5,10.6,29.0,55.67,0.0
2018,2,12,17,45,106.0,10.0,2.6,10.35,14.5,9.53,0.0
2018,2,12,18,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,2.85,6.45,4.0,0.0,0.0
2018,2,13,7,0,75.0,9.0,2.8,6.7,8.0,0.0,0.0
2018,2,13,7,15,224.0,19.5,2.9,7.25,34.5,55.66,0.0
2018,2,13,7,30,373.0,30.0,3.0,7.8,61.0,125.81,72.54
2018,2,13,7,45,480.5,37.5,3.05,8.35,104.5,188.54,137.7
2018,2,13,8,0,588.0,45.0,3.1,8.9,148.0,262.17,204.19
2018,2,13,8,15,650.5,50.0,3.1,9.45,195.5,324.56,261.75
2018,2,13,8,30,713.0,55.0,3.1,10.0,243.0,394.7,324.29
2018,2,13,8,45,753.0,58.5,3.05,10.6,289.5,456.88,378.43
2018,2,13,9,0,793.0,62.0,3.0,11.2,336.0,521.24,432.26
2018,2,13,9,15,822.0,64.5,2.9,11.75,380.0,579.63,479.31
2018,2,13,9,30,851.0,67.0,2.8,12.3,424.0,638.32,524.79
2018,2,13,9,45,873.0,68.0,2.65,12.85,463.0,685.6,558.99
2018,2,13,10,0,895.0,69.0,2.5,13.4,502.0,736.17,593.3
2018,2,13,10,15,908.0,71.0,2.4,13.8,535.0,779.76,622.18
2018,2,13,10,30,921.0,73.0,2.3,14.2,568.0,821.07,648.83
2018,2,13,10,45,928.5,74.5,2.15,14.55,593.0,854.74,669.2
2018,2,13,11,0,936.0,76.0,2.0,14.9,618.0,885.35,687.03
2018,2,13,11,15,941.5,76.5,1.8,15.15,636.0,909.79,699.92
2018,2,13,11,30,947.0,77.0,1.6,15.4,654.0,930.74,710.06
2018,2,13,11,45,949.0,77.0,1.45,15.6,663.5,944.37,715.81
2018,2,13,12,0,951.0,77.0,1.3,15.8,673.0,954.2,718.98
2018,2,13,12,15,952.0,77.0,1.2,16.0,675.5,959.29,719.83
2018,2,13,12,30,953.0,77.0,1.1,16.2,678.0,960.48,718.23
2018,2,13,12,45,951.0,77.5,1.0,16.35,672.5,955.68,712.96
2018,2,13,13,0,949.0,78.0,0.9,16.5,667.0,947.02,705.37
2018,2,13,13,15,944.5,77.0,0.8,16.6,653.0,930.56,692.98
2018,2,13,13,30,940.0,76.0,0.7,16.7,639.0,910.45,678.43
2018,2,13,13,45,932.0,75.5,0.65,16.8,617.5,884.46,661.16
2018,2,13,14,0,924.0,75.0,0.6,16.9,596.0,855.24,641.87
2018,2,13,14,15,912.0,74.0,0.55,16.85,567.0,819.19,618.39
2018,2,13,14,30,900.0,73.0,0.5,16.8,538.0,780.54,593.1
2018,2,13,14,45,883.0,72.0,0.5,16.8,503.0,735.9,564.18
2018,2,13,15,0,866.0,71.0,0.5,16.8,468.0,694.34,537.01
2018,2,13,15,15,843.5,68.0,0.5,16.8,427.0,640.13,499.16
2018,2,13,15,30,821.0,65.0,0.5,16.8,386.0,585.28,458.89
2018,2,13,15,45,789.5,62.5,0.6,16.25,341.5,525.67,415.4
2018,2,13,16,0,758.0,60.0,0.7,15.7,297.0,466.93,370.27
2018,2,13,16,15,710.0,55.5,0.8,15.1,249.5,399.65,316.29
2018,2,13,16,30,662.0,51.0,0.9,14.5,202.0,335.8,262.48
2018,2,13,16,45,585.5,45.0,1.05,13.9,155.5,266.36,202.64
2018,2,13,17,0,509.0,39.0,1.2,13.3,109.0,202.73,146.13
2018,2,13,17,15,363.5,30.0,1.25,12.95,70.0,128.14,78.36
2018,2,13,17,30,218.0,21.0,1.3,12.6,31.0,63.56,0.0
2018,2,13,17,45,109.0,10.5,1.4,12.3,15.5,22.86,0.0
2018,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.5,1.2,9.05,4.0,0.0,0.0
2018,2,14,7,0,67.0,9.0,1.2,9.1,8.0,8.58,0.0
2018,2,14,7,15,203.0,21.0,1.2,9.55,35.0,53.9,0.0
2018,2,14,7,30,339.0,33.0,1.2,10.0,62.0,122.09,73.15
2018,2,14,7,45,442.0,40.5,1.2,10.45,104.0,181.4,131.9
2018,2,14,8,0,545.0,48.0,1.2,10.9,146.0,251.69,194.01
2018,2,14,8,15,608.0,54.0,1.25,11.3,193.0,315.2,250.88
2018,2,14,8,30,671.0,60.0,1.3,11.7,240.0,384.49,311.04
2018,2,14,8,45,601.5,78.5,1.4,12.05,261.5,406.31,332.1
2018,2,14,9,0,532.0,97.0,1.5,12.4,283.0,419.32,344.46
2018,2,14,9,15,379.0,128.5,1.7,12.85,269.5,384.82,316.99
2018,2,14,9,30,226.0,160.0,1.9,13.3,256.0,329.13,270.84
2018,2,14,9,45,142.5,172.5,2.1,13.75,235.0,285.33,234.13
2018,2,14,10,0,59.0,185.0,2.3,14.2,214.0,233.74,190.02
2018,2,14,10,15,41.5,192.0,2.4,14.5,213.0,229.5,185.76
2018,2,14,10,30,24.0,199.0,2.5,14.8,212.0,213.98,172.19
2018,2,14,10,45,83.5,226.5,2.6,15.15,275.0,304.2,246.01
2018,2,14,11,0,143.0,254.0,2.7,15.5,338.0,400.2,322.13
2018,2,14,11,15,240.5,257.5,2.75,15.65,403.0,504.76,404.44
2018,2,14,11,30,338.0,261.0,2.8,15.8,468.0,598.98,477.0
2018,2,14,11,45,256.0,273.5,2.85,15.95,432.0,544.53,432.92
2018,2,14,12,0,174.0,286.0,2.9,16.1,396.0,473.18,376.52
2018,2,14,12,15,179.0,289.5,3.0,16.1,403.0,482.54,384.27
2018,2,14,12,30,184.0,293.0,3.1,16.1,410.0,491.23,391.14
2018,2,14,12,45,383.0,240.5,3.2,16.1,481.0,623.53,497.5
2018,2,14,13,0,582.0,188.0,3.3,16.1,552.0,753.3,598.11
2018,2,14,13,15,702.0,150.0,3.4,16.0,580.0,815.39,644.1
2018,2,14,13,30,822.0,112.0,3.5,15.9,608.0,859.74,677.02
2018,2,14,13,45,690.5,142.5,3.65,15.75,549.5,770.69,613.74
2018,2,14,14,0,559.0,173.0,3.8,15.6,491.0,673.42,542.05
2018,2,14,14,15,584.0,158.0,3.9,15.35,475.5,665.26,538.26
2018,2,14,14,30,609.0,143.0,4.0,15.1,460.0,648.73,527.52
2018,2,14,14,45,663.0,121.5,4.15,14.85,446.0,642.25,524.87
2018,2,14,15,0,717.0,100.0,4.3,14.6,432.0,629.05,516.74
2018,2,14,15,15,765.0,83.0,4.3,14.6,409.5,607.84,500.56
2018,2,14,15,30,813.0,66.0,4.3,14.6,387.0,583.14,480.67
2018,2,14,15,45,783.5,63.0,4.35,13.8,343.0,524.32,433.51
2018,2,14,16,0,754.0,60.0,4.4,13.0,299.0,466.22,385.19
2018,2,14,16,15,707.5,55.5,4.25,12.45,252.0,399.71,327.5
2018,2,14,16,30,661.0,51.0,4.1,11.9,205.0,336.49,270.8
2018,2,14,16,45,583.0,46.0,3.9,11.3,158.5,267.42,208.45
2018,2,14,17,0,505.0,41.0,3.7,10.7,112.0,204.32,150.59
2018,2,14,17,15,360.5,32.0,3.75,10.45,72.5,129.78,82.58
2018,2,14,17,30,216.0,23.0,3.8,10.2,33.0,65.59,0.0
2018,2,14,17,45,108.0,11.5,3.8,9.9,16.5,23.79,0.0
2018,2,14,18,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,15,6,45,47.5,5.0,3.6,6.95,5.0,0.0,0.0
2018,2,15,7,0,95.0,10.0,3.7,7.2,10.0,9.53,0.0
2018,2,15,7,15,262.0,20.5,3.85,7.7,40.0,69.11,0.0
2018,2,15,7,30,429.0,31.0,4.0,8.2,70.0,141.67,87.97
2018,2,15,7,45,533.5,37.0,4.2,8.65,115.0,202.48,148.93
2018,2,15,8,0,638.0,43.0,4.4,9.1,160.0,277.34,217.16
2018,2,15,8,15,701.0,47.5,4.4,9.6,210.0,344.61,279.36
2018,2,15,8,30,764.0,52.0,4.4,10.1,260.0,417.37,344.63
2018,2,15,8,45,804.0,55.0,4.4,10.6,308.5,481.76,401.26
2018,2,15,9,0,844.0,58.0,4.4,11.1,357.0,548.26,457.57
2018,2,15,9,15,870.0,60.0,4.35,11.6,401.5,602.93,502.5
2018,2,15,9,30,896.0,62.0,4.3,12.1,446.0,660.93,548.35
2018,2,15,9,45,914.0,63.5,4.25,12.65,485.5,712.39,585.94
2018,2,15,10,0,932.0,65.0,4.2,13.2,525.0,762.4,620.89
2018,2,15,10,15,947.5,66.5,4.15,13.55,559.5,808.73,652.96
2018,2,15,10,30,963.0,68.0,4.1,13.9,594.0,852.8,682.94
2018,2,15,10,45,975.0,68.5,4.0,14.3,622.0,890.23,707.28
2018,2,15,11,0,987.0,69.0,3.9,14.7,650.0,924.66,729.18
2018,2,15,11,15,993.0,69.0,3.8,14.95,668.5,950.02,744.83
2018,2,15,11,30,999.0,69.0,3.7,15.2,687.0,971.71,757.88
2018,2,15,11,45,1002.5,69.5,3.65,15.4,698.0,987.95,767.63
2018,2,15,12,0,1006.0,70.0,3.6,15.6,709.0,1000.21,774.74
2018,2,15,12,15,1006.5,70.0,3.6,15.75,711.5,1005.08,777.39
2018,2,15,12,30,1007.0,70.0,3.6,15.9,714.0,1005.82,777.41
2018,2,15,12,45,1003.5,70.0,3.55,16.0,707.0,998.81,772.04
2018,2,15,13,0,1000.0,70.0,3.5,16.1,700.0,987.74,764.09
2018,2,15,13,15,992.5,70.0,3.45,16.15,684.0,969.14,751.23
2018,2,15,13,30,985.0,70.0,3.4,16.2,668.0,946.78,735.92
2018,2,15,13,45,978.0,69.0,3.35,16.2,646.0,920.03,717.76
2018,2,15,14,0,971.0,68.0,3.3,16.2,624.0,889.82,697.2
2018,2,15,14,15,960.5,67.5,3.25,16.15,595.0,854.15,672.84
2018,2,15,14,30,950.0,67.0,3.2,16.1,566.0,815.6,646.3
2018,2,15,14,45,936.0,65.0,3.15,16.0,530.0,770.05,614.53
2018,2,15,15,0,922.0,63.0,3.1,15.9,494.0,722.38,580.83
2018,2,15,15,15,901.5,61.0,3.1,15.9,452.0,668.63,541.71
2018,2,15,15,30,881.0,59.0,3.1,15.9,410.0,613.93,498.87
2018,2,15,15,45,849.0,56.5,2.7,15.25,363.0,551.55,448.54
2018,2,15,16,0,817.0,54.0,2.3,14.6,316.0,493.0,399.58
2018,2,15,16,15,771.5,50.5,2.25,13.75,267.0,424.82,342.65
2018,2,15,16,30,726.0,47.0,2.2,12.9,218.0,359.72,285.98
2018,2,15,16,45,654.0,42.0,2.15,12.1,170.0,287.12,221.71
2018,2,15,17,0,582.0,37.0,2.1,11.3,122.0,221.39,161.93
2018,2,15,17,15,428.0,30.0,2.1,11.0,79.5,144.22,92.56
2018,2,15,17,30,274.0,23.0,2.1,10.7,37.0,76.69,0.0
2018,2,15,17,45,137.0,11.5,2.15,10.4,18.5,27.34,0.0
2018,2,15,18,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.95,9.1,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.9,9.2,10.0,19.63,0.0
2018,2,16,7,15,245.5,20.5,0.95,9.65,39.5,67.25,0.0
2018,2,16,7,30,402.0,31.0,1.0,10.1,69.0,136.22,85.92
2018,2,16,7,45,501.5,38.0,1.05,10.55,113.5,197.46,144.14
2018,2,16,8,0,601.0,45.0,1.1,11.0,158.0,267.8,206.57
2018,2,16,8,15,661.5,49.5,1.15,11.5,206.0,332.25,264.19
2018,2,16,8,30,722.0,54.0,1.2,12.0,254.0,401.95,324.43
2018,2,16,8,45,760.0,57.5,1.3,12.45,301.0,463.89,376.94
2018,2,16,9,0,798.0,61.0,1.4,12.9,348.0,527.85,429.18
2018,2,16,9,15,824.5,63.5,1.4,13.35,391.5,585.24,474.02
2018,2,16,9,30,851.0,66.0,1.4,13.8,435.0,638.43,514.23
2018,2,16,9,45,870.5,68.0,1.45,14.25,474.0,689.75,550.82
2018,2,16,10,0,890.0,70.0,1.5,14.7,513.0,739.87,584.99
2018,2,16,10,15,903.0,71.5,1.5,15.0,545.5,782.89,613.32
2018,2,16,10,30,916.0,73.0,1.5,15.3,578.0,823.63,639.67
2018,2,16,10,45,924.0,75.0,1.5,15.6,604.0,858.3,661.5
2018,2,16,11,0,932.0,77.0,1.5,15.9,630.0,889.94,681.12
2018,2,16,11,15,938.0,77.5,1.45,16.15,648.0,914.82,695.49
2018,2,16,11,30,944.0,78.0,1.4,16.4,666.0,936.24,707.52
2018,2,16,11,45,947.0,78.5,1.35,16.65,676.5,951.35,715.37
2018,2,16,12,0,950.0,79.0,1.3,16.9,687.0,962.69,720.86
2018,2,16,12,15,950.5,79.5,1.3,17.05,689.5,967.91,723.55
2018,2,16,12,30,951.0,80.0,1.3,17.2,692.0,969.22,723.92
2018,2,16,12,45,949.5,79.0,1.3,17.35,686.0,963.01,719.57
2018,2,16,13,0,948.0,78.0,1.3,17.5,680.0,952.92,712.93
2018,2,16,13,15,944.0,77.5,1.4,17.55,666.0,937.4,704.68
2018,2,16,13,30,940.0,77.0,1.5,17.6,652.0,918.21,693.99
2018,2,16,13,45,932.5,76.0,1.55,17.65,630.5,891.87,677.77
2018,2,16,14,0,925.0,75.0,1.6,17.7,609.0,862.27,659.31
2018,2,16,14,15,914.5,74.0,1.65,17.65,580.5,827.17,637.15
2018,2,16,14,30,904.0,73.0,1.7,17.6,552.0,789.37,612.85
2018,2,16,14,45,889.0,71.0,1.75,17.55,516.5,744.58,583.21
2018,2,16,15,0,874.0,69.0,1.8,17.5,481.0,697.91,551.7
2018,2,16,15,15,852.5,67.0,1.8,17.5,440.5,649.72,517.26
2018,2,16,15,30,831.0,65.0,1.8,17.5,400.0,595.98,476.32
2018,2,16,15,45,801.5,62.0,1.7,16.75,355.0,536.1,430.14
2018,2,16,16,0,772.0,59.0,1.6,16.0,310.0,476.92,382.77
2018,2,16,16,15,692.0,58.5,1.65,15.35,257.5,398.1,318.66
2018,2,16,16,30,612.0,58.0,1.7,14.7,205.0,327.98,259.4
2018,2,16,16,45,540.5,49.0,1.75,14.05,157.5,257.24,198.09
2018,2,16,17,0,469.0,40.0,1.8,13.4,110.0,193.88,141.82
2018,2,16,17,15,358.0,32.0,1.9,13.1,73.5,130.05,84.48
2018,2,16,17,30,247.0,24.0,2.0,12.8,37.0,73.56,0.0
2018,2,16,17,45,123.5,12.0,2.05,12.45,18.5,26.29,0.0
2018,2,16,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,0.5,10.65,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,0.5,10.8,11.0,19.27,0.0
2018,2,17,7,15,236.5,22.0,0.5,11.15,41.5,67.93,0.0
2018,2,17,7,30,388.0,34.0,0.5,11.5,72.0,136.47,87.64
2018,2,17,7,45,487.0,40.5,0.55,11.85,116.0,196.76,143.3
2018,2,17,8,0,586.0,47.0,0.6,12.2,160.0,267.76,205.35
2018,2,17,8,15,646.5,52.0,0.65,12.8,208.0,330.19,260.29
2018,2,17,8,30,707.0,57.0,0.7,13.4,256.0,399.87,319.32
2018,2,17,8,45,746.5,60.5,0.7,13.95,303.0,461.99,370.27
2018,2,17,9,0,786.0,64.0,0.7,14.5,350.0,526.3,420.77
2018,2,17,9,15,813.5,66.0,0.7,15.1,393.0,583.3,463.74
2018,2,17,9,30,841.0,68.0,0.7,15.7,436.0,640.49,505.2
2018,2,17,9,45,862.5,69.0,0.7,16.25,475.0,687.38,536.83
2018,2,17,10,0,884.0,70.0,0.7,16.8,514.0,737.55,569.18
2018,2,17,10,15,897.0,71.5,0.65,17.2,546.5,780.42,595.25
2018,2,17,10,30,910.0,73.0,0.6,17.6,579.0,821.03,619.28
2018,2,17,10,45,919.5,73.5,0.55,17.95,604.5,855.02,638.55
2018,2,17,11,0,929.0,74.0,0.5,18.3,630.0,886.06,655.66
2018,2,17,11,15,935.0,75.0,0.55,18.6,648.5,911.5,671.17
2018,2,17,11,30,941.0,76.0,0.6,18.9,667.0,933.48,684.58
2018,2,17,11,45,944.0,76.5,0.7,19.2,677.5,948.57,694.74
2018,2,17,12,0,947.0,77.0,0.8,19.5,688.0,959.88,702.7
2018,2,17,12,15,948.5,76.5,0.9,19.55,690.0,964.79,707.37
2018,2,17,12,30,950.0,76.0,1.0,19.6,692.0,965.79,709.73
2018,2,17,12,45,948.5,75.5,1.1,19.65,686.0,960.16,707.92
2018,2,17,13,0,947.0,75.0,1.2,19.7,680.0,950.65,703.73
2018,2,17,13,15,941.5,74.5,1.3,19.65,665.5,933.76,695.01
2018,2,17,13,30,936.0,74.0,1.4,19.6,651.0,913.25,683.9
2018,2,17,13,45,929.0,73.5,1.5,19.5,630.0,887.96,669.63
2018,2,17,14,0,922.0,73.0,1.6,19.4,609.0,859.39,652.97
2018,2,17,14,15,911.0,71.5,1.7,19.2,580.0,823.3,631.12
2018,2,17,14,30,900.0,70.0,1.8,19.0,551.0,784.55,607.04
2018,2,17,14,45,884.0,68.5,1.9,18.75,515.5,739.68,578.19
2018,2,17,15,0,868.0,67.0,2.0,18.5,480.0,693.0,547.37
2018,2,17,15,15,847.0,65.0,2.0,18.5,439.5,640.94,510.29
2018,2,17,15,30,826.0,63.0,2.0,18.5,399.0,592.01,472.77
2018,2,17,15,45,795.0,60.0,2.1,17.65,354.0,531.43,427.04
2018,2,17,16,0,764.0,57.0,2.2,16.8,309.0,471.74,379.95
2018,2,17,16,15,718.5,54.0,2.25,16.05,262.0,406.54,326.11
2018,2,17,16,30,673.0,51.0,2.3,15.3,215.0,344.47,272.64
2018,2,17,16,45,600.0,46.0,2.3,14.55,168.0,274.0,211.0
2018,2,17,17,0,527.0,41.0,2.3,13.8,121.0,212.74,155.9
2018,2,17,17,15,384.0,32.5,2.45,13.4,79.5,137.13,90.08
2018,2,17,17,30,241.0,24.0,2.6,13.0,38.0,73.33,4.15
2018,2,17,17,45,120.5,12.0,2.75,12.6,19.0,26.02,0.0
2018,2,17,18,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,18,6,45,32.5,5.0,4.15,10.1,5.5,0.0,0.0
2018,2,18,7,0,65.0,10.0,4.3,10.3,11.0,17.07,0.0
2018,2,18,7,15,197.0,24.5,4.6,10.5,42.0,64.6,0.0
2018,2,18,7,30,329.0,39.0,4.9,10.7,73.0,127.78,84.93
2018,2,18,7,45,429.5,48.5,5.2,10.95,117.5,188.85,141.0
2018,2,18,8,0,530.0,58.0,5.5,11.2,162.0,260.91,205.63
2018,2,18,8,15,547.0,68.0,5.6,11.4,200.5,310.11,252.46
2018,2,18,8,30,564.0,78.0,5.7,11.6,239.0,360.2,298.66
2018,2,18,8,45,543.0,92.5,5.75,11.75,269.0,396.15,331.63
2018,2,18,9,0,522.0,107.0,5.8,11.9,299.0,425.05,357.4
2018,2,18,9,15,589.0,110.0,5.8,12.1,351.0,499.53,419.83
2018,2,18,9,30,656.0,113.0,5.8,12.3,403.0,574.68,481.45
2018,2,18,9,45,765.0,97.0,5.85,12.5,463.5,661.12,551.84
2018,2,18,10,0,874.0,81.0,5.9,12.7,524.0,750.54,620.67
2018,2,18,10,15,887.0,82.5,5.95,12.85,556.5,787.88,647.71
2018,2,18,10,30,900.0,84.0,6.0,13.0,589.0,828.23,677.1
2018,2,18,10,45,907.5,86.0,6.1,13.1,614.5,862.11,701.74
2018,2,18,11,0,915.0,88.0,6.2,13.2,640.0,892.97,724.09
2018,2,18,11,15,921.0,89.5,6.3,13.25,658.5,918.74,742.8
2018,2,18,11,30,927.0,91.0,6.4,13.3,677.0,941.09,759.06
2018,2,18,11,45,930.0,91.5,6.5,13.35,687.5,956.01,769.91
2018,2,18,12,0,933.0,92.0,6.6,13.4,698.0,967.2,778.18
2018,2,18,12,15,935.5,92.5,6.7,13.3,702.0,974.14,783.92
2018,2,18,12,30,938.0,93.0,6.8,13.2,706.0,977.24,787.0
2018,2,18,12,45,936.5,92.5,6.9,13.15,700.0,971.63,783.63
2018,2,18,13,0,935.0,92.0,7.0,13.1,694.0,962.18,777.58
2018,2,18,13,15,930.0,91.5,7.05,12.95,680.0,945.83,766.55
2018,2,18,13,30,925.0,91.0,7.1,12.8,666.0,925.87,752.9
2018,2,18,13,45,916.0,91.0,7.15,12.6,644.0,899.59,734.65
2018,2,18,14,0,907.0,91.0,7.2,12.4,622.0,870.15,713.97
2018,2,18,14,15,875.5,94.0,7.25,12.2,587.0,829.33,684.41
2018,2,18,14,30,844.0,97.0,7.3,12.0,552.0,780.39,648.24
2018,2,18,14,45,806.5,99.0,7.3,11.8,511.0,724.74,606.2
2018,2,18,15,0,769.0,101.0,7.3,11.6,470.0,672.02,565.48
2018,2,18,15,15,745.5,96.0,7.3,11.6,429.0,617.96,521.42
2018,2,18,15,30,722.0,91.0,7.3,11.6,388.0,563.65,476.21
2018,2,18,15,45,727.0,82.0,7.2,11.05,352.5,521.11,440.52
2018,2,18,16,0,732.0,73.0,7.1,10.5,317.0,476.21,401.39
2018,2,18,16,15,680.0,68.5,7.0,10.2,268.5,407.54,340.54
2018,2,18,16,30,628.0,64.0,6.9,9.9,220.0,342.82,281.6
2018,2,18,16,45,545.5,58.0,6.75,9.55,172.0,269.96,215.25
2018,2,18,17,0,463.0,52.0,6.6,9.2,124.0,205.23,155.67
2018,2,18,17,15,326.0,39.5,6.55,9.0,81.5,130.12,89.16
2018,2,18,17,30,189.0,27.0,6.5,8.8,39.0,67.95,12.85
2018,2,18,17,45,94.5,13.5,6.45,8.6,19.5,24.39,0.0
2018,2,18,18,0,0.0,0.0,6.4,8.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,6.35,8.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.2,7.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.15,7.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,6.05,7.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.95,7.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.9,7.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.85,7.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.75,6.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.5,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.4,6.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.25,6.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.2,6.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.15,6.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.1,6.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.1,6.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.15,6.05,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.35,5.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.45,5.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.5,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.5,5.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.5,5.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.5,5.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.45,5.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.35,5.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.3,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,2,19,6,45,33.0,5.5,5.3,5.65,6.0,0.0,0.0
2018,2,19,7,0,66.0,11.0,5.3,5.8,12.0,18.23,0.0
2018,2,19,7,15,206.0,26.0,5.35,6.05,45.0,68.54,7.76
2018,2,19,7,30,346.0,41.0,5.4,6.3,78.0,134.25,92.13
2018,2,19,7,45,458.0,47.5,5.5,6.6,123.5,197.18,150.04
2018,2,19,8,0,570.0,54.0,5.6,6.9,169.0,271.96,217.96
2018,2,19,8,15,634.5,59.5,5.5,7.2,218.5,337.92,279.21
2018,2,19,8,30,699.0,65.0,5.4,7.5,268.0,409.76,344.17
2018,2,19,8,45,743.0,68.0,5.35,7.8,316.0,471.75,399.49
2018,2,19,9,0,787.0,71.0,5.3,8.1,364.0,538.28,456.8
2018,2,19,9,15,814.5,73.5,5.15,8.35,408.0,596.25,505.2
2018,2,19,9,30,842.0,76.0,5.0,8.6,452.0,654.38,552.16
2018,2,19,9,45,865.0,76.5,4.9,8.8,491.5,706.81,592.44
2018,2,19,10,0,888.0,77.0,4.8,9.0,531.0,753.0,626.02
2018,2,19,10,15,901.5,78.5,4.7,9.15,564.0,796.52,657.1
2018,2,19,10,30,915.0,80.0,4.6,9.3,597.0,837.78,685.99
2018,2,19,10,45,924.5,81.5,4.5,9.45,623.5,873.19,710.1
2018,2,19,11,0,934.0,83.0,4.4,9.6,650.0,905.62,731.76
2018,2,19,11,15,940.0,83.0,4.35,9.75,668.0,930.01,747.77
2018,2,19,11,30,946.0,83.0,4.3,9.9,686.0,950.92,761.26
2018,2,19,11,45,949.0,83.5,4.25,10.0,696.5,966.07,770.79
2018,2,19,12,0,952.0,84.0,4.2,10.1,707.0,977.41,777.71
2018,2,19,12,15,952.5,84.5,4.25,10.2,709.5,982.59,781.34
2018,2,19,12,30,953.0,85.0,4.3,10.3,712.0,983.83,782.38
2018,2,19,12,45,951.0,85.0,4.3,10.4,706.0,978.26,778.23
2018,2,19,13,0,949.0,85.0,4.3,10.5,700.0,968.8,771.51
2018,2,19,13,15,944.5,84.5,4.35,10.55,686.0,952.68,760.75
2018,2,19,13,30,940.0,84.0,4.4,10.6,672.0,932.88,747.45
2018,2,19,13,45,812.5,113.0,4.45,10.65,609.0,844.96,683.82
2018,2,19,14,0,685.0,142.0,4.5,10.7,546.0,755.43,618.0
2018,2,19,14,15,517.5,174.0,4.5,10.65,471.0,629.98,520.35
2018,2,19,14,30,350.0,206.0,4.5,10.6,396.0,506.41,420.38
2018,2,19,14,45,369.0,191.0,4.5,10.55,380.0,490.93,409.47
2018,2,19,15,0,388.0,176.0,4.5,10.5,364.0,483.63,404.19
2018,2,19,15,15,400.0,156.5,4.5,10.5,336.0,452.81,379.74
2018,2,19,15,30,412.0,137.0,4.5,10.5,308.0,419.73,352.91
2018,2,19,15,45,465.0,111.5,4.35,10.3,284.5,401.08,337.54
2018,2,19,16,0,518.0,86.0,4.2,10.1,261.0,380.2,318.97
2018,2,19,16,15,500.5,77.5,4.0,9.6,226.0,334.13,278.18
2018,2,19,16,30,483.0,69.0,3.8,9.1,191.0,288.84,236.86
2018,2,19,16,45,413.5,60.0,3.65,8.65,148.5,225.4,179.92
2018,2,19,17,0,344.0,51.0,3.5,8.2,106.0,167.94,127.9
2018,2,19,17,15,258.5,38.5,3.5,7.9,71.5,112.93,78.35
2018,2,19,17,30,173.0,26.0,3.5,7.6,37.0,64.46,18.55
2018,2,19,17,45,110.0,16.5,3.5,7.3,21.0,29.22,0.0
2018,2,19,18,0,47.0,7.0,3.5,7.0,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.5,6.85,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.05,3.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.6,4.35,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.5,4.7,14.0,24.52,0.0
2018,2,20,7,15,281.0,23.5,1.45,5.2,49.5,80.26,20.18
2018,2,20,7,30,452.0,35.0,1.4,5.7,85.0,154.89,106.04
2018,2,20,7,45,472.5,44.5,1.35,6.15,120.0,199.37,150.95
2018,2,20,8,0,493.0,54.0,1.3,6.6,155.0,245.77,195.52
2018,2,20,8,15,357.0,82.5,1.15,7.1,165.5,247.41,202.82
2018,2,20,8,30,221.0,111.0,1.0,7.6,176.0,228.94,190.1
2018,2,20,8,45,183.5,134.0,0.9,8.05,194.0,239.78,199.83
2018,2,20,9,0,146.0,157.0,0.8,8.5,212.0,252.9,210.16
2018,2,20,9,15,159.0,175.0,0.85,8.85,241.5,287.49,238.41
2018,2,20,9,30,172.0,193.0,0.9,9.2,271.0,322.99,266.71
2018,2,20,9,45,331.5,182.5,1.0,9.5,348.0,439.78,361.83
2018,2,20,10,0,491.0,172.0,1.1,9.8,425.0,570.98,464.09
2018,2,20,10,15,645.0,141.5,1.2,10.0,496.0,680.37,547.34
2018,2,20,10,30,799.0,111.0,1.3,10.2,567.0,788.13,624.44
2018,2,20,10,45,806.5,115.5,1.45,10.4,592.5,822.55,647.93
2018,2,20,11,0,814.0,120.0,1.6,10.6,618.0,854.25,670.32
2018,2,20,11,15,872.5,104.0,1.65,10.75,652.0,904.71,704.69
2018,2,20,11,30,931.0,88.0,1.7,10.9,686.0,945.66,731.95
2018,2,20,11,45,932.0,89.0,1.8,11.0,695.5,959.38,741.41
2018,2,20,12,0,933.0,90.0,1.9,11.1,705.0,969.33,748.75
2018,2,20,12,15,934.5,89.5,1.95,11.15,707.0,974.14,752.25
2018,2,20,12,30,936.0,89.0,2.0,11.2,709.0,975.1,753.34
2018,2,20,12,45,936.0,88.0,2.1,11.2,703.5,970.22,751.35
2018,2,20,13,0,936.0,87.0,2.2,11.2,698.0,961.48,746.87
2018,2,20,13,15,931.0,86.5,2.3,11.2,684.0,945.01,737.11
2018,2,20,13,30,926.0,86.0,2.4,11.2,670.0,924.93,724.9
2018,2,20,13,45,918.5,85.0,2.5,11.15,648.0,898.62,708.38
2018,2,20,14,0,911.0,84.0,2.6,11.1,626.0,869.08,689.46
2018,2,20,14,15,899.5,83.0,2.7,11.0,597.0,833.24,665.91
2018,2,20,14,30,888.0,82.0,2.8,10.9,568.0,794.79,640.16
2018,2,20,14,45,660.5,124.0,2.9,10.8,473.0,650.61,533.28
2018,2,20,15,0,433.0,166.0,3.0,10.7,378.0,504.93,417.62
2018,2,20,15,15,298.5,170.5,3.0,10.7,311.0,391.33,325.69
2018,2,20,15,30,164.0,175.0,3.0,10.7,244.0,291.02,242.11
2018,2,20,15,45,138.5,155.5,3.05,10.3,209.5,247.27,206.18
2018,2,20,16,0,113.0,136.0,3.1,9.9,175.0,205.79,171.34
2018,2,20,16,15,70.5,115.5,3.05,9.45,138.5,151.61,125.15
2018,2,20,16,30,28.0,95.0,3.0,9.0,102.0,108.74,88.3
2018,2,20,16,45,17.0,74.0,2.9,8.55,78.0,78.17,61.71
2018,2,20,17,0,6.0,53.0,2.8,8.1,54.0,52.97,39.63
2018,2,20,17,15,24.5,36.0,2.8,7.85,38.0,42.08,28.5
2018,2,20,17,30,43.0,19.0,2.8,7.6,22.0,27.96,7.86
2018,2,20,17,45,43.0,13.0,2.8,7.35,13.5,17.7,0.0
2018,2,20,18,0,43.0,7.0,2.8,7.1,5.0,0.0,0.0
2018,2,20,18,15,21.5,3.5,2.75,6.95,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,21,6,45,59.0,8.0,1.55,6.5,9.0,0.0,0.0
2018,2,21,7,0,118.0,16.0,1.6,6.6,18.0,29.47,0.0
2018,2,21,7,15,251.5,27.0,1.7,6.8,50.5,79.21,27.96
2018,2,21,7,30,385.0,38.0,1.8,7.0,83.0,142.6,98.84
2018,2,21,7,45,480.5,45.5,1.9,7.25,128.5,203.73,154.52
2018,2,21,8,0,576.0,53.0,2.0,7.5,174.0,275.32,218.94
2018,2,21,8,15,635.5,58.0,2.05,7.8,222.5,339.26,277.03
2018,2,21,8,30,695.0,63.0,2.1,8.1,271.0,406.92,336.77
2018,2,21,8,45,736.5,66.0,2.1,8.45,318.5,469.53,390.49
2018,2,21,9,0,778.0,69.0,2.1,8.8,366.0,534.5,444.21
2018,2,21,9,15,806.5,71.5,2.1,9.2,410.5,592.79,490.77
2018,2,21,9,30,835.0,74.0,2.1,9.6,455.0,651.37,536.01
2018,2,21,9,45,858.5,74.5,2.1,10.0,495.0,703.97,574.03
2018,2,21,10,0,882.0,75.0,2.1,10.4,535.0,750.44,606.03
2018,2,21,10,15,894.5,77.5,1.95,10.7,568.0,794.25,634.51
2018,2,21,10,30,907.0,80.0,1.8,11.0,601.0,835.75,660.56
2018,2,21,10,45,916.5,81.5,1.7,11.3,627.5,870.99,682.11
2018,2,21,11,0,926.0,83.0,1.6,11.6,654.0,903.27,701.24
2018,2,21,11,15,931.5,84.0,1.4,11.8,672.5,928.27,713.86
2018,2,21,11,30,937.0,85.0,1.2,12.0,691.0,949.78,723.67
2018,2,21,11,45,938.5,86.0,0.95,12.2,701.0,964.03,727.19
2018,2,21,12,0,940.0,87.0,0.7,12.4,711.0,974.47,727.69
2018,2,21,12,15,940.0,87.5,0.8,12.55,713.0,979.08,732.14
2018,2,21,12,30,940.0,88.0,0.9,12.7,715.0,979.8,734.24
2018,2,21,12,45,937.0,88.5,1.0,12.85,709.0,973.87,732.11
2018,2,21,13,0,934.0,89.0,1.1,13.0,703.0,964.1,727.58
2018,2,21,13,15,928.5,88.5,1.2,13.0,688.5,947.15,718.71
2018,2,21,13,30,923.0,88.0,1.3,13.0,674.0,926.61,707.42
2018,2,21,13,45,913.5,88.0,1.4,13.05,652.0,899.74,691.58
2018,2,21,14,0,904.0,88.0,1.5,13.1,630.0,869.73,673.43
2018,2,21,14,15,891.0,87.0,1.55,13.0,600.0,832.77,649.93
2018,2,21,14,30,878.0,86.0,1.6,12.9,570.0,799.1,628.5
2018,2,21,14,45,858.5,85.0,1.65,12.8,534.0,752.11,597.11
2018,2,21,15,0,839.0,84.0,1.7,12.7,498.0,703.59,564.09
2018,2,21,15,15,817.0,81.0,1.7,12.7,456.5,649.89,525.01
2018,2,21,15,30,795.0,78.0,1.7,12.7,415.0,595.56,483.38
2018,2,21,15,45,755.0,76.5,1.85,12.3,368.5,532.23,434.73
