Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,8,15,302.5,152.0,2.55,11.05,277.5,309.97,255.73
2018,3,24,8,30,342.0,169.0,2.6,11.2,324.0,366.94,302.86
2018,3,24,8,45,411.0,171.0,2.65,11.4,377.5,437.18,359.96
2018,3,24,9,0,480.0,173.0,2.7,11.6,431.0,506.56,415.34
2018,3,24,9,15,501.0,181.0,2.85,11.75,469.0,553.92,452.31
2018,3,24,9,30,522.0,189.0,3.0,11.9,507.0,601.69,489.08
2018,3,24,9,45,527.5,206.0,3.15,12.05,544.5,647.01,522.93
2018,3,24,10,0,533.0,223.0,3.3,12.2,582.0,691.01,555.28
2018,3,24,10,15,601.5,209.5,3.4,12.3,632.0,759.06,606.71
2018,3,24,10,30,670.0,196.0,3.5,12.4,682.0,825.74,656.03
2018,3,24,10,45,667.5,203.5,3.65,12.5,701.0,850.58,673.22
2018,3,24,11,0,665.0,211.0,3.8,12.6,720.0,872.55,688.7
2018,3,24,11,15,733.5,188.0,3.95,12.65,760.0,926.81,727.51
2018,3,24,11,30,802.0,165.0,4.1,12.7,800.0,973.82,760.67
2018,3,24,11,45,883.5,131.0,4.2,12.7,837.5,1016.8,790.76
2018,3,24,12,0,965.0,97.0,4.3,12.7,875.0,1065.77,825.1
2018,3,24,12,15,944.0,106.0,4.4,12.7,867.0,1057.17,819.72
2018,3,24,12,30,923.0,115.0,4.5,12.7,859.0,1044.49,812.07
2018,3,24,12,45,666.5,208.0,4.65,12.65,742.5,903.05,713.26
2018,3,24,13,0,410.0,301.0,4.8,12.6,626.0,741.54,590.35
2018,3,24,13,15,353.0,325.5,4.8,12.55,601.5,694.27,554.48
2018,3,24,13,30,296.0,350.0,4.8,12.5,577.0,660.26,527.42
2018,3,24,13,45,439.0,290.5,4.85,12.4,615.5,730.74,586.1
2018,3,24,14,0,582.0,231.0,4.9,12.3,654.0,781.63,629.17
2018,3,24,14,15,754.0,160.0,4.9,12.2,684.5,839.38,675.27
2018,3,24,14,30,926.0,89.0,4.9,12.1,715.0,868.12,697.75
2018,3,24,14,45,914.0,87.5,4.9,11.95,677.0,822.33,665.21
2018,3,24,15,0,902.0,86.0,4.9,11.8,639.0,774.38,631.12
2018,3,24,15,15,885.0,84.0,4.9,11.8,595.0,720.47,591.68
2018,3,24,15,30,868.0,82.0,4.9,11.8,551.0,668.73,552.04
2018,3,24,15,45,843.5,79.5,4.75,11.5,502.0,607.26,502.67
2018,3,24,16,0,819.0,77.0,4.6,11.2,453.0,546.06,452.19
2018,3,24,16,15,783.0,74.5,4.5,11.0,400.5,479.7,396.06
2018,3,24,16,30,747.0,72.0,4.4,10.8,348.0,415.58,340.13
2018,3,24,16,45,696.5,67.5,4.3,10.6,294.5,346.7,278.91
2018,3,24,17,0,646.0,63.0,4.2,10.4,241.0,282.28,220.2
2018,3,24,17,15,512.0,60.5,4.0,10.05,182.5,202.96,151.21
2018,3,24,17,30,378.0,58.0,3.8,9.7,124.0,138.03,96.4
2018,3,24,17,45,226.5,43.0,3.6,9.35,79.0,76.63,48.28
2018,3,24,18,0,75.0,28.0,3.4,9.0,34.0,32.84,13.02
2018,3,24,18,15,49.5,17.0,3.35,8.95,19.5,16.91,0.0
2018,3,24,18,30,24.0,6.0,3.3,8.9,5.0,0.0,0.0
2018,3,24,18,45,12.0,3.0,3.25,8.8,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,2.2,7.45,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,2.2,7.6,5.0,0.0,0.0
2018,3,25,6,15,106.5,19.5,2.3,8.1,26.5,19.83,0.0
2018,3,25,6,30,196.0,33.0,2.4,8.6,48.0,46.67,18.21
2018,3,25,6,45,319.0,43.5,2.5,9.15,90.0,88.99,54.55
2018,3,25,7,0,442.0,54.0,2.6,9.7,132.0,147.06,101.31
2018,3,25,7,15,522.0,61.5,2.65,9.9,183.0,205.16,152.51
2018,3,25,7,30,602.0,69.0,2.7,10.1,234.0,272.56,212.6
2018,3,25,7,45,655.5,74.0,2.8,10.35,287.5,336.11,269.8
2018,3,25,8,0,709.0,79.0,2.9,10.6,341.0,404.88,330.09
2018,3,25,8,15,743.5,82.5,2.95,10.8,392.5,466.76,383.37
2018,3,25,8,30,778.0,86.0,3.0,11.0,444.0,531.37,437.16
2018,3,25,8,45,803.5,89.0,3.05,11.25,492.5,591.79,485.93
2018,3,25,9,0,829.0,92.0,3.1,11.5,541.0,652.68,533.61
2018,3,25,9,15,827.5,100.0,3.15,11.65,578.5,700.18,569.66
2018,3,25,9,30,826.0,108.0,3.2,11.8,616.0,745.07,601.49
2018,3,25,9,45,810.5,118.5,3.25,12.0,642.0,778.86,624.66
2018,3,25,10,0,795.0,129.0,3.3,12.2,668.0,808.66,644.82
2018,3,25,10,15,645.0,186.0,3.35,12.35,636.0,772.96,616.96
2018,3,25,10,30,495.0,243.0,3.4,12.5,604.0,716.63,571.16
2018,3,25,10,45,464.5,267.5,3.45,12.6,615.0,729.35,579.26
2018,3,25,11,0,434.0,292.0,3.5,12.7,626.0,738.54,584.24
2018,3,25,11,15,596.0,235.0,3.6,12.8,704.0,845.94,666.85
2018,3,25,11,30,758.0,178.0,3.7,12.9,782.0,951.96,742.68
2018,3,25,11,45,833.0,148.0,3.75,13.0,817.5,995.85,772.26
2018,3,25,12,0,908.0,118.0,3.8,13.1,853.0,1033.71,798.0
2018,3,25,12,15,909.0,118.0,3.85,13.15,854.0,1036.69,799.86
2018,3,25,12,30,910.0,118.0,3.9,13.2,855.0,1035.83,799.53
2018,3,25,12,45,938.0,104.5,3.95,13.2,858.0,1042.87,805.0
2018,3,25,13,0,966.0,91.0,4.0,13.2,861.0,1045.32,807.38
2018,3,25,13,15,961.0,90.0,4.0,13.2,843.5,1025.38,794.07
2018,3,25,13,30,956.0,89.0,4.0,13.2,826.0,1001.69,778.41
2018,3,25,13,45,949.5,88.5,4.05,13.2,801.5,973.57,760.01
2018,3,25,14,0,943.0,88.0,4.1,13.2,777.0,942.07,739.17
2018,3,25,14,15,934.0,86.5,4.05,13.15,745.5,904.09,713.21
2018,3,25,14,30,925.0,85.0,4.0,13.1,714.0,863.26,685.08
2018,3,25,14,45,912.5,84.0,4.0,13.05,676.0,817.61,653.45
2018,3,25,15,0,900.0,83.0,4.0,13.0,638.0,769.86,619.91
2018,3,25,15,15,884.0,80.5,4.0,13.0,594.0,716.15,581.35
2018,3,25,15,30,868.0,78.0,4.0,13.0,550.0,661.23,540.25
2018,3,25,15,45,844.5,76.0,3.9,12.8,502.0,604.11,494.97
2018,3,25,16,0,821.0,74.0,3.8,12.6,454.0,543.96,446.07
2018,3,25,16,15,787.5,71.0,3.75,12.35,401.5,478.23,391.39
2018,3,25,16,30,754.0,68.0,3.7,12.1,349.0,414.48,336.55
2018,3,25,16,45,684.0,66.0,3.6,11.9,292.0,340.22,271.8
2018,3,25,17,0,614.0,64.0,3.5,11.7,235.0,272.82,211.7
2018,3,25,17,15,544.0,56.0,3.5,11.2,184.0,206.77,152.71
2018,3,25,17,30,474.0,48.0,3.5,10.7,133.0,148.81,101.31
2018,3,25,17,45,377.5,39.5,3.45,10.25,93.0,95.1,56.97
2018,3,25,18,0,281.0,31.0,3.4,9.8,53.0,52.81,21.22
2018,3,25,18,15,161.0,19.0,3.4,9.65,29.5,20.39,0.0
2018,3,25,18,30,41.0,7.0,3.4,9.5,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.45,9.3,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.0,3.0,6.35,3.0,0.0,0.0
2018,3,26,6,0,64.0,8.0,3.0,6.6,6.0,0.0,0.0
2018,3,26,6,15,207.0,18.5,3.1,7.25,31.5,20.55,0.0
2018,3,26,6,30,350.0,29.0,3.2,7.9,57.0,56.19,22.26
2018,3,26,6,45,464.5,36.0,3.3,8.55,102.5,103.69,60.86
2018,3,26,7,0,579.0,43.0,3.4,9.2,148.0,165.03,111.5
2018,3,26,7,15,644.5,48.5,3.5,9.75,200.5,225.64,166.44
2018,3,26,7,30,710.0,54.0,3.6,10.3,253.0,293.61,228.35
2018,3,26,7,45,752.0,58.0,3.75,10.9,306.5,357.89,286.95
2018,3,26,8,0,794.0,62.0,3.9,11.5,360.0,425.87,347.01
2018,3,26,8,15,822.0,65.0,3.95,11.95,411.5,489.06,401.48
2018,3,26,8,30,850.0,68.0,4.0,12.4,463.0,551.41,453.45
2018,3,26,8,45,869.0,71.0,4.05,12.9,511.0,610.96,501.34
2018,3,26,9,0,888.0,74.0,4.1,13.4,559.0,670.19,547.39
2018,3,26,9,15,904.5,75.0,4.1,13.75,603.0,724.77,587.12
2018,3,26,9,30,921.0,76.0,4.1,14.1,647.0,778.12,624.44
2018,3,26,9,45,933.0,77.0,4.1,14.45,685.0,826.37,657.39
2018,3,26,10,0,945.0,78.0,4.1,14.8,723.0,872.41,688.31
2018,3,26,10,15,951.5,79.5,4.05,15.05,753.5,911.82,714.09
2018,3,26,10,30,958.0,81.0,4.0,15.3,784.0,948.16,737.47
2018,3,26,10,45,963.0,82.0,3.95,15.55,808.0,979.3,757.04
2018,3,26,11,0,968.0,83.0,3.9,15.8,832.0,1006.94,774.09
2018,3,26,11,15,972.0,83.5,3.9,15.95,848.5,1029.4,788.19
2018,3,26,11,30,976.0,84.0,3.9,16.1,865.0,1048.04,799.76
2018,3,26,11,45,977.5,83.5,3.85,16.25,872.5,1059.16,805.97
2018,3,26,12,0,979.0,83.0,3.8,16.4,880.0,1066.24,809.6
2018,3,26,12,15,976.5,84.5,3.75,16.5,879.5,1067.5,809.62
2018,3,26,12,30,974.0,86.0,3.7,16.6,879.0,1064.65,807.06
2018,3,26,12,45,967.5,88.5,3.65,16.7,869.5,1054.93,800.05
2018,3,26,13,0,961.0,91.0,3.6,16.8,860.0,1041.26,790.57
2018,3,26,13,15,954.5,90.5,3.6,16.85,842.0,1020.44,776.92
2018,3,26,13,30,948.0,90.0,3.6,16.9,824.0,995.94,760.88
2018,3,26,13,45,939.0,90.5,3.6,16.9,799.0,966.75,741.8
2018,3,26,14,0,930.0,91.0,3.6,16.9,774.0,934.33,720.48
2018,3,26,14,15,919.5,90.5,3.6,16.85,742.5,896.5,695.41
2018,3,26,14,30,909.0,90.0,3.6,16.8,711.0,855.96,668.28
2018,3,26,14,45,894.5,88.5,3.6,16.75,672.0,808.7,636.06
2018,3,26,15,0,880.0,87.0,3.6,16.7,633.0,759.56,602.1
2018,3,26,15,15,863.5,84.5,3.6,16.7,589.5,706.32,564.53
2018,3,26,15,30,847.0,82.0,3.6,16.7,546.0,655.2,526.68
2018,3,26,15,45,823.0,80.0,3.55,16.4,498.0,595.54,480.66
2018,3,26,16,0,799.0,78.0,3.5,16.1,450.0,536.14,433.44
2018,3,26,16,15,767.0,74.5,3.45,15.7,399.0,471.74,380.9
2018,3,26,16,30,735.0,71.0,3.4,15.3,348.0,409.21,328.09
2018,3,26,16,45,688.5,66.5,3.3,14.85,295.5,342.41,270.3
2018,3,26,17,0,642.0,62.0,3.2,14.4,243.0,279.77,214.52
2018,3,26,17,15,531.0,59.0,3.2,13.8,187.5,206.27,151.2
2018,3,26,17,30,420.0,56.0,3.2,13.2,132.0,145.65,99.93
2018,3,26,17,45,312.0,43.0,3.2,12.55,89.5,88.19,53.76
2018,3,26,18,0,204.0,30.0,3.2,11.9,47.0,45.31,19.41
2018,3,26,18,15,123.5,18.5,3.2,11.75,26.5,19.38,0.0
2018,3,26,18,30,43.0,7.0,3.2,11.6,6.0,0.0,0.0
2018,3,26,18,45,21.5,3.5,3.2,11.4,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.8,9.7,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.8,9.9,7.0,0.0,0.0
2018,3,27,6,15,183.5,19.5,2.85,10.65,32.0,21.61,0.0
2018,3,27,6,30,313.0,31.0,2.9,11.4,57.0,56.4,24.8
2018,3,27,6,45,425.0,39.0,2.95,12.1,102.0,102.2,60.76
2018,3,27,7,0,537.0,47.0,3.0,12.8,147.0,161.79,109.26
2018,3,27,7,15,603.5,53.0,3.05,13.25,198.5,220.82,161.81
2018,3,27,7,30,670.0,59.0,3.1,13.7,250.0,287.41,221.33
2018,3,27,7,45,712.0,63.5,3.15,14.15,302.5,349.98,277.38
2018,3,27,8,0,754.0,68.0,3.2,14.6,355.0,416.31,334.94
2018,3,27,8,15,726.0,83.5,3.2,15.0,391.0,462.99,375.12
2018,3,27,8,30,698.0,99.0,3.2,15.4,427.0,504.96,409.7
2018,3,27,8,45,688.0,115.0,3.2,15.8,466.0,553.83,448.06
2018,3,27,9,0,678.0,131.0,3.2,16.2,505.0,599.92,482.87
2018,3,27,9,15,739.0,122.5,3.15,16.55,559.0,667.11,533.6
2018,3,27,9,30,800.0,114.0,3.1,16.9,613.0,735.22,582.38
2018,3,27,9,45,851.5,103.0,3.1,17.25,662.5,797.35,624.82
2018,3,27,10,0,903.0,92.0,3.1,17.6,712.0,854.91,663.21
2018,3,27,10,15,911.5,92.5,3.05,17.9,742.0,893.47,687.5
2018,3,27,10,30,920.0,93.0,3.0,18.2,772.0,929.22,709.7
2018,3,27,10,45,926.5,93.5,2.95,18.45,796.0,960.12,728.51
2018,3,27,11,0,933.0,94.0,2.9,18.7,820.0,987.71,744.99
2018,3,27,11,15,832.0,146.0,2.85,18.95,803.0,973.19,733.14
2018,3,27,11,30,731.0,198.0,2.8,19.2,786.0,949.14,715.43
2018,3,27,11,45,655.5,239.0,2.8,19.4,770.0,926.33,699.19
2018,3,27,12,0,580.0,280.0,2.8,19.6,754.0,895.69,675.5
2018,3,27,12,15,602.0,270.5,2.8,19.75,762.5,911.25,686.52
2018,3,27,12,30,624.0,261.0,2.8,19.9,771.0,921.99,693.96
2018,3,27,12,45,645.0,247.0,2.8,20.0,770.0,923.96,695.83
2018,3,27,13,0,666.0,233.0,2.8,20.1,769.0,922.48,695.4
2018,3,27,13,15,666.0,225.5,2.8,20.2,752.5,904.02,683.07
2018,3,27,13,30,666.0,218.0,2.8,20.3,736.0,882.65,668.96
2018,3,27,13,45,702.0,193.0,2.8,20.35,724.5,873.03,663.14
2018,3,27,14,0,738.0,168.0,2.8,20.4,713.0,858.37,653.85
2018,3,27,14,15,815.0,129.5,2.8,20.35,708.0,855.77,653.31
2018,3,27,14,30,892.0,91.0,2.8,20.3,703.0,843.32,645.96
2018,3,27,14,45,896.0,83.5,2.85,20.3,670.0,804.62,620.52
2018,3,27,15,0,900.0,76.0,2.9,20.3,637.0,762.57,592.6
2018,3,27,15,15,884.5,74.5,2.9,20.3,594.0,710.25,556.62
2018,3,27,15,30,869.0,73.0,2.9,20.3,551.0,656.67,518.44
2018,3,27,15,45,846.5,71.0,2.9,19.85,503.0,597.33,474.09
2018,3,27,16,0,824.0,69.0,2.9,19.4,455.0,540.2,429.83
2018,3,27,16,15,791.0,67.0,2.85,18.9,404.0,475.66,378.2
2018,3,27,16,30,758.0,65.0,2.8,18.4,353.0,413.03,326.27
2018,3,27,16,45,681.0,65.5,2.75,17.85,295.5,338.3,263.53
2018,3,27,17,0,604.0,66.0,2.7,17.3,238.0,271.43,205.98
2018,3,27,17,15,491.0,61.5,2.65,16.6,182.5,198.09,144.06
2018,3,27,17,30,378.0,57.0,2.6,15.9,127.0,136.56,93.11
2018,3,27,17,45,235.5,44.0,2.55,15.2,83.0,78.34,48.57
2018,3,27,18,0,93.0,31.0,2.5,14.5,39.0,37.17,17.8
2018,3,27,18,15,51.5,17.5,2.5,14.2,21.5,17.41,0.0
2018,3,27,18,30,10.0,4.0,2.5,13.9,4.0,0.0,0.0
2018,3,27,18,45,5.0,2.0,2.45,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.1,11.85,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.1,11.9,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.0,1.2,12.45,34.0,22.71,0.0
2018,3,28,6,30,325.0,31.0,1.3,13.0,60.0,58.34,26.78
2018,3,28,6,45,432.0,39.5,1.35,13.55,105.5,104.76,62.39
2018,3,28,7,0,539.0,48.0,1.4,14.1,151.0,164.54,110.9
2018,3,28,7,15,605.0,53.0,1.55,14.5,202.0,222.69,162.19
2018,3,28,7,30,671.0,58.0,1.7,14.9,253.0,288.37,220.23
2018,3,28,7,45,714.5,62.0,1.85,15.3,305.5,351.09,275.64
2018,3,28,8,0,758.0,66.0,2.0,15.7,358.0,417.74,332.7
2018,3,28,8,15,788.0,69.5,2.05,16.1,409.5,480.54,384.82
2018,3,28,8,30,818.0,73.0,2.1,16.5,461.0,544.95,436.32
2018,3,28,8,45,839.5,75.0,2.15,16.9,508.5,601.09,479.94
2018,3,28,9,0,861.0,77.0,2.2,17.3,556.0,659.39,523.7
2018,3,28,9,15,879.0,78.0,2.2,17.7,599.5,713.73,561.41
2018,3,28,9,30,897.0,79.0,2.2,18.1,643.0,767.03,596.91
2018,3,28,9,45,912.5,78.5,2.2,18.5,681.5,815.32,628.21
2018,3,28,10,0,928.0,78.0,2.2,18.9,720.0,861.72,657.7
2018,3,28,10,15,937.0,79.5,2.2,19.25,752.0,902.58,683.11
2018,3,28,10,30,946.0,81.0,2.2,19.6,784.0,940.57,706.34
2018,3,28,10,45,952.0,82.0,2.2,20.0,808.0,972.17,724.97
2018,3,28,11,0,958.0,83.0,2.2,20.4,832.0,1000.34,741.29
2018,3,28,11,15,962.0,83.0,2.2,20.65,848.0,1021.89,753.69
2018,3,28,11,30,966.0,83.0,2.2,20.9,864.0,1039.66,763.75
2018,3,28,11,45,967.5,84.0,2.25,21.2,872.5,1052.2,771.0
2018,3,28,12,0,969.0,85.0,2.3,21.5,881.0,1060.73,775.85
2018,3,28,12,15,968.0,84.5,2.3,21.7,880.0,1061.04,775.29
2018,3,28,12,30,967.0,84.0,2.3,21.9,879.0,1057.29,772.35
2018,3,28,12,45,963.5,84.5,2.35,22.05,870.0,1048.14,766.88
2018,3,28,13,0,960.0,85.0,2.4,22.2,861.0,1035.04,759.02
2018,3,28,13,15,956.0,84.5,2.4,22.25,844.5,1016.47,747.48
2018,3,28,13,30,952.0,84.0,2.4,22.3,828.0,994.16,733.61
2018,3,28,13,45,946.0,83.5,2.45,22.4,804.0,966.37,716.57
2018,3,28,14,0,940.0,83.0,2.5,22.5,780.0,935.2,697.25
2018,3,28,14,15,931.5,81.5,2.5,22.45,748.5,897.56,673.44
2018,3,28,14,30,923.0,80.0,2.5,22.4,717.0,857.05,647.54
2018,3,28,14,45,911.5,79.0,2.55,22.35,679.5,812.1,618.67
2018,3,28,15,0,900.0,78.0,2.6,22.3,642.0,764.99,587.87
2018,3,28,15,15,885.0,75.5,2.6,22.3,598.5,711.86,551.87
2018,3,28,15,30,870.0,73.0,2.6,22.3,555.0,657.44,513.62
2018,3,28,15,45,849.0,71.0,2.6,21.8,507.5,598.92,470.57
2018,3,28,16,0,828.0,69.0,2.6,21.3,460.0,542.43,427.41
2018,3,28,16,15,799.5,66.0,2.55,20.7,409.0,478.81,377.24
2018,3,28,16,30,771.0,63.0,2.5,20.1,358.0,416.63,326.3
2018,3,28,16,45,703.5,62.5,2.45,19.5,301.5,343.8,265.56
2018,3,28,17,0,636.0,62.0,2.4,18.9,245.0,277.6,208.78
2018,3,28,17,15,533.0,58.0,2.3,18.15,190.0,205.55,147.89
2018,3,28,17,30,430.0,54.0,2.2,17.4,135.0,145.51,97.85
2018,3,28,17,45,320.0,42.0,2.15,16.65,91.5,89.16,53.55
2018,3,28,18,0,210.0,30.0,2.1,15.9,48.0,45.9,20.84
2018,3,28,18,15,129.5,18.5,2.05,15.55,27.0,19.46,0.0
2018,3,28,18,30,49.0,7.0,2.0,15.2,6.0,0.0,0.0
2018,3,28,18,45,24.5,3.5,2.0,14.9,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,5,45,23.0,4.0,1.0,13.7,4.0,0.0,0.0
2018,3,29,6,0,46.0,8.0,1.0,13.8,8.0,7.63,0.0
2018,3,29,6,15,154.0,20.5,1.1,14.3,33.0,20.82,0.0
2018,3,29,6,30,262.0,33.0,1.2,14.8,58.0,55.75,27.63
2018,3,29,6,45,371.5,43.0,1.25,15.35,102.5,100.35,61.15
2018,3,29,7,0,481.0,53.0,1.3,15.9,147.0,158.68,107.85
2018,3,29,7,15,543.5,60.5,1.35,16.3,197.0,215.08,156.93
2018,3,29,7,30,606.0,68.0,1.4,16.7,247.0,278.62,212.17
2018,3,29,7,45,627.0,77.0,1.5,17.1,293.0,334.14,260.97
2018,3,29,8,0,648.0,86.0,1.6,17.5,339.0,391.19,309.45
2018,3,29,8,15,677.5,94.5,1.65,17.9,390.5,453.27,359.96
2018,3,29,8,30,707.0,103.0,1.7,18.3,442.0,517.21,410.12
2018,3,29,8,45,790.0,91.0,1.75,18.75,505.0,592.52,467.74
2018,3,29,9,0,873.0,79.0,1.8,19.2,568.0,671.31,526.24
2018,3,29,9,15,889.5,80.5,1.8,19.65,612.0,725.68,562.78
2018,3,29,9,30,906.0,82.0,1.8,20.1,656.0,778.84,597.25
2018,3,29,9,45,920.5,82.0,1.75,20.5,694.5,827.22,627.37
2018,3,29,10,0,935.0,82.0,1.7,20.9,733.0,873.62,655.53
2018,3,29,10,15,943.0,83.5,1.75,21.3,764.5,913.78,680.21
2018,3,29,10,30,951.0,85.0,1.8,21.7,796.0,950.99,702.79
2018,3,29,10,45,957.0,86.5,1.8,22.1,820.5,983.2,721.33
2018,3,29,11,0,963.0,88.0,1.8,22.5,845.0,1011.97,737.57
2018,3,29,11,15,966.5,89.0,1.8,22.8,861.5,1034.17,749.89
2018,3,29,11,30,970.0,90.0,1.8,23.1,878.0,1052.56,759.88
2018,3,29,11,45,971.5,90.0,1.85,23.35,886.0,1063.93,766.45
2018,3,29,12,0,973.0,90.0,1.9,23.6,894.0,1071.28,770.7
2018,3,29,12,15,974.0,89.5,1.9,23.8,894.0,1073.51,771.34
2018,3,29,12,30,975.0,89.0,1.9,24.0,894.0,1071.65,769.63
2018,3,29,12,45,975.0,88.0,1.9,24.15,886.0,1064.14,764.72
2018,3,29,13,0,975.0,87.0,1.9,24.3,878.0,1052.57,757.47
2018,3,29,13,15,884.5,125.5,1.95,24.35,832.5,993.21,720.9
2018,3,29,13,30,794.0,164.0,2.0,24.4,787.0,940.44,688.5
2018,3,29,13,45,794.0,157.5,2.05,24.45,764.5,914.77,673.39
2018,3,29,14,0,794.0,151.0,2.1,24.5,742.0,885.92,655.8
2018,3,29,14,15,713.5,172.5,2.15,24.35,687.5,818.62,612.64
2018,3,29,14,30,633.0,194.0,2.2,24.2,633.0,748.68,565.88
2018,3,29,14,45,694.0,160.5,2.3,24.0,618.0,736.39,561.01
2018,3,29,15,0,755.0,127.0,2.4,23.8,603.0,716.21,549.39
2018,3,29,15,15,778.5,111.0,2.4,23.8,572.5,679.21,524.08
2018,3,29,15,30,802.0,95.0,2.4,23.8,542.0,639.94,496.08
2018,3,29,15,45,800.0,87.0,2.5,23.15,500.0,589.2,459.92
2018,3,29,16,0,798.0,79.0,2.6,22.5,458.0,536.64,420.81
2018,3,29,16,15,792.5,72.0,2.5,21.85,413.0,481.75,377.54
2018,3,29,16,30,787.0,65.0,2.4,21.2,368.0,425.84,331.61
2018,3,29,16,45,744.5,61.0,2.3,20.5,314.5,358.0,274.85
2018,3,29,17,0,702.0,57.0,2.2,19.8,261.0,293.95,219.45
2018,3,29,17,15,637.5,51.5,2.1,19.0,208.5,226.68,161.15
2018,3,29,17,30,573.0,46.0,2.0,18.2,156.0,166.4,108.96
2018,3,29,17,45,462.5,39.0,1.95,17.4,110.0,106.03,61.05
2018,3,29,18,0,352.0,32.0,1.9,16.6,64.0,59.39,26.56
2018,3,29,18,15,209.5,20.5,1.85,16.25,36.0,22.49,0.0
2018,3,29,18,30,67.0,9.0,1.8,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.5,4.5,1.75,15.55,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,5,45,9.5,3.5,0.5,12.8,3.5,0.0,0.0
2018,3,30,6,0,19.0,7.0,0.5,12.9,7.0,6.67,0.0
2018,3,30,6,15,87.0,22.0,0.55,13.4,29.5,21.26,0.0
2018,3,30,6,30,155.0,37.0,0.6,13.9,52.0,50.02,27.83
2018,3,30,6,45,218.5,52.0,0.65,14.4,88.0,85.85,56.25
2018,3,30,7,0,282.0,67.0,0.7,14.9,124.0,129.71,92.17
2018,3,30,7,15,314.5,83.5,0.7,15.25,164.0,174.39,130.94
2018,3,30,7,30,347.0,100.0,0.7,15.6,204.0,222.89,172.7
2018,3,30,7,45,367.0,117.5,0.7,15.95,246.0,271.05,213.54
2018,3,30,8,0,387.0,135.0,0.7,16.3,288.0,321.12,254.67
2018,3,30,8,15,378.0,151.0,0.65,16.9,317.0,356.56,282.71
2018,3,30,8,30,369.0,167.0,0.6,17.5,346.0,390.3,308.25
2018,3,30,8,45,251.0,205.0,0.55,18.05,332.0,370.46,291.04
2018,3,30,9,0,133.0,243.0,0.5,18.6,318.0,337.55,263.24
2018,3,30,9,15,203.0,254.5,0.5,19.1,379.0,406.28,315.38
2018,3,30,9,30,273.0,266.0,0.5,19.6,440.0,489.85,375.9
2018,3,30,9,45,328.5,277.5,0.5,20.1,499.0,558.51,423.68
2018,3,30,10,0,384.0,289.0,0.5,20.6,558.0,630.39,472.46
2018,3,30,10,15,378.5,303.5,0.5,21.0,578.0,655.15,486.93
2018,3,30,10,30,373.0,318.0,0.5,21.4,598.0,678.17,500.59
2018,3,30,10,45,336.5,342.0,0.45,21.8,600.5,681.06,499.08
2018,3,30,11,0,300.0,366.0,0.4,22.2,603.0,680.86,495.77
2018,3,30,11,15,292.0,376.5,0.4,22.55,611.0,690.83,501.0
2018,3,30,11,30,284.0,387.0,0.4,22.9,619.0,699.21,505.06
2018,3,30,11,45,305.0,385.0,0.4,23.2,636.0,721.19,519.13
2018,3,30,12,0,326.0,383.0,0.4,23.5,653.0,742.02,532.21
2018,3,30,12,15,394.0,357.0,0.4,23.7,683.5,782.2,559.48
2018,3,30,12,30,462.0,331.0,0.4,23.9,714.0,832.91,592.52
2018,3,30,12,45,499.5,311.0,0.45,24.05,721.5,845.38,601.55
2018,3,30,13,0,537.0,291.0,0.5,24.2,729.0,854.74,609.24
2018,3,30,13,15,500.5,299.5,0.6,24.25,701.5,819.68,587.92
2018,3,30,13,30,464.0,308.0,0.7,24.3,674.0,783.44,566.0
2018,3,30,13,45,462.0,297.5,0.8,24.35,652.5,758.53,552.16
2018,3,30,14,0,460.0,287.0,0.9,24.4,631.0,731.77,536.61
2018,3,30,14,15,427.0,286.0,1.0,24.4,595.0,686.36,507.45
2018,3,30,14,30,394.0,285.0,1.1,24.4,559.0,631.89,471.71
2018,3,30,14,45,332.5,281.0,1.15,24.35,504.0,563.0,423.99
2018,3,30,15,0,271.0,277.0,1.2,24.3,449.0,497.79,377.79
2018,3,30,15,15,313.5,248.0,1.2,24.3,433.5,483.95,369.79
2018,3,30,15,30,356.0,219.0,1.2,24.3,418.0,465.52,357.58
2018,3,30,15,45,336.5,203.0,1.3,24.05,378.5,418.04,323.22
2018,3,30,16,0,317.0,187.0,1.4,23.8,339.0,371.8,288.96
2018,3,30,16,15,323.0,162.5,1.45,23.15,302.5,331.05,258.3
2018,3,30,16,30,329.0,138.0,1.5,22.5,266.0,289.17,225.43
2018,3,30,16,45,391.0,110.5,1.5,21.85,241.0,269.36,207.76
2018,3,30,17,0,453.0,83.0,1.5,21.2,216.0,236.6,177.71
2018,3,30,17,15,419.5,70.0,1.6,20.3,174.0,185.24,133.63
2018,3,30,17,30,386.0,57.0,1.7,19.4,132.0,139.27,93.83
2018,3,30,17,45,306.0,45.0,1.75,18.55,93.0,88.7,53.56
2018,3,30,18,0,226.0,33.0,1.8,17.7,54.0,49.68,23.99
2018,3,30,18,15,131.5,20.0,1.9,17.25,30.5,20.92,0.0
2018,3,30,18,30,37.0,7.0,2.0,16.8,7.0,6.67,0.0
2018,3,30,18,45,18.5,3.5,2.05,16.4,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,5,45,8.5,3.0,1.7,12.2,3.0,0.0,0.0
2018,3,31,6,0,17.0,6.0,1.7,12.3,6.0,5.72,0.0
2018,3,31,6,15,57.5,18.5,1.75,12.7,23.5,17.9,0.0
2018,3,31,6,30,98.0,31.0,1.8,13.1,41.0,38.8,21.59
2018,3,31,6,45,66.0,43.0,1.85,13.5,51.5,51.68,34.85
2018,3,31,7,0,34.0,55.0,1.9,13.9,62.0,59.46,43.6
2018,3,31,7,15,45.0,79.0,1.85,14.2,91.0,87.94,67.98
2018,3,31,7,30,56.0,103.0,1.8,14.5,120.0,118.03,93.54
2018,3,31,7,45,84.5,130.0,1.8,14.8,161.0,159.61,128.16
2018,3,31,8,0,113.0,157.0,1.8,15.1,202.0,209.18,168.93
2018,3,31,8,15,121.5,177.0,1.8,15.5,231.5,240.87,194.49
2018,3,31,8,30,130.0,197.0,1.8,15.9,261.0,273.4,220.24
2018,3,31,8,45,140.0,221.5,1.75,16.35,296.0,312.28,250.34
2018,3,31,9,0,150.0,246.0,1.7,16.8,331.0,352.0,280.4
2018,3,31,9,15,154.0,269.5,1.75,17.15,362.5,387.11,306.5
2018,3,31,9,30,158.0,293.0,1.8,17.5,394.0,422.29,332.23
2018,3,31,9,45,184.0,310.5,1.8,17.9,435.0,468.64,366.36
2018,3,31,10,0,210.0,328.0,1.8,18.3,476.0,516.48,400.9
2018,3,31,10,15,225.5,337.5,1.85,18.65,502.5,547.8,422.99
2018,3,31,10,30,241.0,347.0,1.9,19.0,529.0,590.77,453.19
2018,3,31,10,45,255.5,353.0,2.0,19.35,551.5,618.01,472.18
2018,3,31,11,0,270.0,359.0,2.1,19.7,574.0,644.86,490.89
2018,3,31,11,15,333.5,353.5,2.15,19.9,624.0,705.97,535.1
2018,3,31,11,30,397.0,348.0,2.2,20.1,674.0,767.59,578.69
2018,3,31,11,45,439.5,335.5,2.3,20.35,699.5,812.66,610.05
2018,3,31,12,0,482.0,323.0,2.4,20.6,725.0,844.91,632.88
2018,3,31,12,15,582.0,281.0,2.45,20.6,766.0,901.01,673.94
2018,3,31,12,30,682.0,239.0,2.5,20.6,807.0,958.26,714.61
2018,3,31,12,45,699.5,225.5,2.6,20.65,803.0,956.46,713.85
2018,3,31,13,0,717.0,212.0,2.7,20.7,799.0,951.09,711.37
2018,3,31,13,15,735.0,198.5,2.75,20.65,790.0,942.5,706.71
2018,3,31,13,30,753.0,185.0,2.8,20.6,781.0,930.08,699.58
2018,3,31,13,45,677.5,209.0,2.9,20.5,733.0,867.73,658.85
2018,3,31,14,0,602.0,233.0,3.0,20.4,685.0,805.17,615.88
2018,3,31,14,15,602.0,220.5,3.0,20.15,657.0,772.3,594.6
2018,3,31,14,30,602.0,208.0,3.0,19.9,629.0,737.12,571.12
2018,3,31,14,45,590.5,198.0,3.05,19.7,592.5,693.18,540.81
2018,3,31,15,0,579.0,188.0,3.1,19.5,556.0,644.19,506.31
2018,3,31,15,15,654.0,150.0,3.1,19.5,539.0,634.57,501.17
2018,3,31,15,30,729.0,112.0,3.1,19.5,522.0,611.24,485.02
2018,3,31,15,45,559.5,139.0,3.05,18.8,438.0,498.51,398.19
2018,3,31,16,0,390.0,166.0,3.0,18.1,354.0,397.07,318.46
2018,3,31,16,15,353.5,152.5,2.95,17.6,308.5,335.79,269.88
2018,3,31,16,30,317.0,139.0,2.9,17.1,263.0,284.62,228.04
2018,3,31,16,45,337.5,118.0,2.9,16.6,233.0,255.99,203.03
2018,3,31,17,0,358.0,97.0,2.9,16.1,203.0,219.48,170.2
2018,3,31,17,15,295.0,83.0,2.85,15.45,159.0,165.0,123.81
2018,3,31,17,30,232.0,69.0,2.8,14.8,115.0,116.02,82.61
2018,3,31,17,45,152.5,51.5,2.8,14.15,78.0,72.0,47.56
2018,3,31,18,0,73.0,34.0,2.8,13.5,41.0,37.73,20.99
2018,3,31,18,15,47.0,20.5,2.8,13.2,24.0,18.59,0.0
2018,3,31,18,30,21.0,7.0,2.8,12.9,7.0,6.67,0.0
2018,3,31,18,45,10.5,3.5,2.8,12.55,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,2.55,10.55,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,2.6,10.8,11.0,9.53,0.0
2018,4,1,6,15,172.0,25.0,2.65,11.3,41.5,26.79,0.0
2018,4,1,6,30,290.0,40.0,2.7,11.8,72.0,65.96,36.35
2018,4,1,6,45,389.0,50.5,2.8,12.25,118.0,113.08,72.38
2018,4,1,7,0,488.0,61.0,2.9,12.7,164.0,171.59,120.81
2018,4,1,7,15,553.5,68.0,2.85,13.1,215.5,229.29,171.85
2018,4,1,7,30,619.0,75.0,2.8,13.5,267.0,294.42,229.35
2018,4,1,7,45,662.0,81.0,2.75,13.9,319.5,356.54,283.97
2018,4,1,8,0,705.0,87.0,2.7,14.3,372.0,422.61,340.21
2018,4,1,8,15,736.0,91.5,2.7,14.8,423.0,484.48,391.35
2018,4,1,8,30,767.0,96.0,2.7,15.3,474.0,547.41,441.57
2018,4,1,8,45,789.5,99.0,2.65,15.75,521.5,605.48,486.28
2018,4,1,9,0,812.0,102.0,2.6,16.2,569.0,663.69,529.57
2018,4,1,9,15,832.0,104.0,2.6,16.6,613.0,718.85,569.04
2018,4,1,9,30,852.0,106.0,2.6,17.0,657.0,773.23,605.7
2018,4,1,9,45,870.5,105.0,2.65,17.35,695.5,816.96,634.59
2018,4,1,10,0,889.0,104.0,2.7,17.7,734.0,863.73,665.33
2018,4,1,10,15,898.0,105.5,2.75,18.0,765.0,903.04,690.65
2018,4,1,10,30,907.0,107.0,2.8,18.3,796.0,939.61,713.95
2018,4,1,10,45,914.0,107.0,2.9,18.55,819.5,969.75,733.34
2018,4,1,11,0,921.0,107.0,3.0,18.8,843.0,996.65,750.57
2018,4,1,11,15,925.0,108.0,3.1,18.95,859.0,1018.32,764.65
2018,4,1,11,30,929.0,109.0,3.2,19.1,875.0,1036.35,776.42
2018,4,1,11,45,931.0,109.5,3.25,19.2,883.0,1048.12,783.87
2018,4,1,12,0,933.0,110.0,3.3,19.3,891.0,1056.04,788.95
2018,4,1,12,15,933.0,110.0,3.45,19.35,890.5,1057.51,790.92
2018,4,1,12,30,933.0,110.0,3.6,19.4,890.0,1055.07,790.43
2018,4,1,12,45,931.5,109.0,3.7,19.45,881.5,1046.16,785.34
2018,4,1,13,0,930.0,108.0,3.8,19.5,873.0,1033.39,777.81
2018,4,1,13,15,926.0,107.5,3.95,19.45,856.5,1014.97,767.17
2018,4,1,13,30,922.0,107.0,4.1,19.4,840.0,992.92,754.06
2018,4,1,13,45,916.0,105.5,4.2,19.3,815.5,964.45,736.33
2018,4,1,14,0,910.0,104.0,4.3,19.2,791.0,932.72,716.26
2018,4,1,14,15,901.0,102.5,4.4,19.05,759.5,895.3,692.27
2018,4,1,14,30,892.0,101.0,4.5,18.9,728.0,855.18,666.31
2018,4,1,14,45,880.0,99.0,4.6,18.7,690.0,809.66,636.18
2018,4,1,15,0,868.0,97.0,4.7,18.5,652.0,762.14,604.07
2018,4,1,15,15,851.0,95.0,4.7,18.5,608.5,713.07,569.33
2018,4,1,15,30,834.0,93.0,4.7,18.5,565.0,658.72,528.47
2018,4,1,15,45,807.0,89.5,4.9,17.9,514.5,595.97,481.32
2018,4,1,16,0,780.0,86.0,5.1,17.3,464.0,533.89,432.84
2018,4,1,16,15,739.5,83.0,5.1,16.8,410.0,466.57,377.81
2018,4,1,16,30,699.0,80.0,5.1,16.3,356.0,402.34,323.59
2018,4,1,16,45,655.0,75.5,5.1,15.8,305.0,338.2,267.95
2018,4,1,17,0,611.0,71.0,5.1,15.3,254.0,278.18,214.42
2018,4,1,17,15,548.5,64.5,5.05,14.8,204.5,215.69,158.79
2018,4,1,17,30,486.0,58.0,5.0,14.3,155.0,160.32,109.82
2018,4,1,17,45,378.5,48.0,4.95,13.75,110.0,102.69,63.33
2018,4,1,18,0,271.0,38.0,4.9,13.2,65.0,57.58,29.83
2018,4,1,18,15,158.5,23.5,4.9,12.95,37.0,21.97,0.0
2018,4,1,18,30,46.0,9.0,4.9,12.7,9.0,8.58,0.0
2018,4,1,18,45,23.0,4.5,4.9,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,4.05,11.15,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,4.1,11.4,12.0,10.48,0.0
2018,4,2,6,15,153.5,27.5,4.25,11.75,43.0,28.97,4.74
2018,4,2,6,30,259.0,44.0,4.4,12.1,74.0,67.47,39.0
2018,4,2,6,45,325.0,57.0,4.55,12.4,114.0,108.89,71.87
2018,4,2,7,0,391.0,70.0,4.7,12.7,154.0,158.52,114.05
2018,4,2,7,15,456.0,80.0,4.7,13.05,204.0,212.88,161.89
2018,4,2,7,30,521.0,90.0,4.7,13.4,254.0,277.13,218.44
2018,4,2,7,45,543.0,100.5,4.75,13.75,298.0,329.75,265.59
2018,4,2,8,0,565.0,111.0,4.8,14.1,342.0,384.1,312.92
2018,4,2,8,15,460.5,150.0,4.7,14.5,354.0,400.2,327.33
2018,4,2,8,30,356.0,189.0,4.6,14.9,366.0,400.48,327.2
2018,4,2,8,45,391.0,201.0,4.5,15.3,413.0,461.49,375.63
2018,4,2,9,0,426.0,213.0,4.4,15.7,460.0,518.66,419.83
2018,4,2,9,15,581.0,177.5,4.3,16.0,540.5,618.95,498.71
2018,4,2,9,30,736.0,142.0,4.2,16.3,621.0,727.07,581.18
2018,4,2,9,45,812.0,119.5,4.1,16.6,675.5,792.2,626.22
2018,4,2,10,0,888.0,97.0,4.0,16.9,730.0,856.67,670.02
2018,4,2,10,15,897.0,98.0,3.9,17.15,760.5,895.32,694.77
2018,4,2,10,30,906.0,99.0,3.8,17.4,791.0,931.23,717.46
2018,4,2,10,45,912.0,99.5,3.65,17.65,814.0,960.87,735.23
2018,4,2,11,0,918.0,100.0,3.5,17.9,837.0,987.23,750.58
2018,4,2,11,15,921.5,101.0,3.45,18.1,852.5,1008.28,763.1
2018,4,2,11,30,925.0,102.0,3.4,18.3,868.0,1025.7,773.21
2018,4,2,11,45,926.0,102.5,3.35,18.45,875.5,1036.35,779.02
2018,4,2,12,0,927.0,103.0,3.3,18.6,883.0,1043.16,782.42
2018,4,2,12,15,926.5,103.5,3.3,18.7,882.5,1044.6,782.96
2018,4,2,12,30,926.0,104.0,3.3,18.8,882.0,1042.14,781.11
2018,4,2,12,45,923.5,104.0,3.3,18.95,873.0,1033.3,775.02
2018,4,2,13,0,921.0,104.0,3.3,19.1,864.0,1020.66,766.57
2018,4,2,13,15,915.5,104.0,3.3,19.1,847.0,1001.41,754.26
2018,4,2,13,30,910.0,104.0,3.3,19.1,830.0,978.63,739.69
2018,4,2,13,45,900.5,105.0,3.3,19.1,805.5,949.86,721.08
2018,4,2,14,0,891.0,106.0,3.3,19.1,781.0,918.07,700.4
2018,4,2,14,15,882.0,104.5,3.3,19.0,750.0,881.18,676.37
2018,4,2,14,30,873.0,103.0,3.3,18.9,719.0,841.67,650.34
2018,4,2,14,45,860.0,101.5,3.25,18.8,681.5,796.57,619.83
2018,4,2,15,0,847.0,100.0,3.2,18.7,644.0,753.89,590.79
2018,4,2,15,15,830.0,97.5,3.2,18.7,601.0,700.9,553.84
2018,4,2,15,30,813.0,95.0,3.2,18.7,558.0,646.96,513.91
2018,4,2,15,45,792.0,91.0,3.15,18.3,510.5,588.34,469.58
2018,4,2,16,0,771.0,87.0,3.1,17.9,463.0,529.82,423.93
2018,4,2,16,15,727.0,85.5,3.15,17.5,409.5,463.1,370.51
2018,4,2,16,30,683.0,84.0,3.2,17.1,356.0,399.26,317.68
2018,4,2,16,45,645.5,78.0,3.2,16.65,306.0,336.96,264.45
2018,4,2,17,0,608.0,72.0,3.2,16.2,256.0,278.07,212.56
2018,4,2,17,15,541.5,65.0,3.25,15.5,205.5,214.19,156.82
2018,4,2,17,30,475.0,58.0,3.3,14.8,155.0,157.96,107.92
2018,4,2,17,45,370.0,48.5,3.3,14.1,110.5,101.86,62.96
2018,4,2,18,0,265.0,39.0,3.3,13.4,66.0,57.92,30.62
2018,4,2,18,15,155.0,24.0,3.25,13.0,37.5,22.32,0.0
2018,4,2,18,30,45.0,9.0,3.2,12.6,9.0,8.58,0.0
2018,4,2,18,45,22.5,4.5,3.1,12.25,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,3,5,45,35.5,8.0,2.05,9.5,8.5,0.0,0.0
2018,4,3,6,0,71.0,16.0,2.0,9.8,17.0,15.25,0.0
2018,4,3,6,15,185.5,31.0,2.05,10.25,49.5,33.73,9.81
2018,4,3,6,30,300.0,46.0,2.1,10.7,82.0,73.94,43.09
2018,4,3,6,45,400.5,56.0,2.2,11.2,129.5,122.1,80.06
2018,4,3,7,0,501.0,66.0,2.3,11.7,177.0,181.7,129.6
2018,4,3,7,15,565.5,73.5,2.3,12.1,229.5,240.75,181.88
2018,4,3,7,30,630.0,81.0,2.3,12.5,282.0,307.08,240.28
2018,4,3,7,45,673.5,85.5,2.3,12.95,334.5,368.72,294.26
2018,4,3,8,0,717.0,90.0,2.3,13.4,387.0,434.27,349.83
