Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,8,15,696.0,124.5,0.65,17.55,502.5,521.53,405.33
2018,4,23,8,30,737.0,126.0,0.7,18.0,556.0,586.01,452.96
2018,4,23,8,45,758.0,129.0,0.75,18.45,601.5,641.18,492.38
2018,4,23,9,0,779.0,132.0,0.8,18.9,647.0,695.01,529.84
2018,4,23,9,15,803.0,131.0,0.75,19.55,690.5,747.7,563.18
2018,4,23,9,30,827.0,130.0,0.7,20.2,734.0,799.89,594.12
2018,4,23,9,45,854.5,123.5,0.7,20.85,773.5,848.35,622.6
2018,4,23,10,0,882.0,117.0,0.7,21.5,813.0,890.26,646.33
2018,4,23,10,15,889.5,118.0,0.65,21.95,841.5,925.84,665.24
2018,4,23,10,30,897.0,119.0,0.6,22.4,870.0,958.59,682.12
2018,4,23,10,45,901.5,121.0,0.55,22.9,891.5,986.54,695.66
2018,4,23,11,0,906.0,123.0,0.5,23.4,913.0,1011.2,707.08
2018,4,23,11,15,908.0,123.5,0.5,23.6,926.0,1028.43,716.0
2018,4,23,11,30,910.0,124.0,0.5,23.8,939.0,1042.07,722.94
2018,4,23,11,45,910.5,124.5,0.5,24.05,944.5,1050.56,726.82
2018,4,23,12,0,911.0,125.0,0.5,24.3,950.0,1055.34,728.68
2018,4,23,12,15,909.5,126.0,0.55,24.35,948.0,1054.89,729.42
2018,4,23,12,30,908.0,127.0,0.6,24.4,946.0,1050.72,728.14
2018,4,23,12,45,904.0,127.0,0.65,24.5,935.0,1039.34,722.57
2018,4,23,13,0,900.0,127.0,0.7,24.6,924.0,1024.38,715.0
2018,4,23,13,15,895.0,126.5,0.8,24.5,906.5,1004.43,706.08
2018,4,23,13,30,890.0,126.0,0.9,24.4,889.0,981.13,695.0
2018,4,23,13,45,882.5,125.0,1.0,24.35,863.0,951.78,679.8
2018,4,23,14,0,875.0,124.0,1.1,24.3,837.0,919.47,662.47
2018,4,23,14,15,865.5,122.5,1.25,24.1,805.0,882.15,642.65
2018,4,23,14,30,856.0,121.0,1.4,23.9,773.0,847.5,623.95
2018,4,23,14,45,800.5,134.5,1.5,23.75,720.5,784.16,584.68
2018,4,23,15,0,745.0,148.0,1.6,23.6,668.0,724.15,546.45
2018,4,23,15,15,692.0,154.0,1.6,23.6,613.5,658.36,500.38
2018,4,23,15,30,639.0,160.0,1.6,23.6,559.0,595.1,455.03
2018,4,23,15,45,690.5,133.5,1.85,22.9,534.5,566.07,437.1
2018,4,23,16,0,742.0,107.0,2.1,22.2,510.0,530.01,412.03
2018,4,23,16,15,715.0,101.5,2.2,21.65,459.5,468.98,365.25
2018,4,23,16,30,688.0,96.0,2.3,21.1,409.0,409.52,317.97
2018,4,23,16,45,628.5,94.5,2.4,20.5,353.5,343.29,264.06
2018,4,23,17,0,569.0,93.0,2.5,19.9,298.0,282.96,213.58
2018,4,23,17,15,539.5,83.0,2.5,19.1,252.5,228.8,166.69
2018,4,23,17,30,510.0,73.0,2.5,18.3,207.0,177.8,122.19
2018,4,23,17,45,430.0,64.0,2.55,17.5,159.5,123.78,78.76
2018,4,23,18,0,350.0,55.0,2.6,16.7,112.0,78.15,45.61
2018,4,23,18,15,243.5,40.5,2.6,16.15,73.5,38.29,21.56
2018,4,23,18,30,137.0,26.0,2.6,15.6,35.0,20.64,2.77
2018,4,23,18,45,71.0,14.0,2.6,15.05,18.5,13.34,0.0
2018,4,23,19,0,5.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,4,23,19,15,2.5,1.0,2.5,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,15,31.5,7.0,1.8,11.0,7.5,0.0,0.0
2018,4,24,5,30,63.0,14.0,1.9,11.3,15.0,13.34,0.0
2018,4,24,5,45,117.5,23.0,1.95,11.65,33.5,18.11,2.63
2018,4,24,6,0,172.0,32.0,2.0,12.0,52.0,29.68,16.07
2018,4,24,6,15,139.5,38.5,2.0,12.3,60.0,46.56,28.27
2018,4,24,6,30,107.0,45.0,2.0,12.6,68.0,57.71,38.97
2018,4,24,6,45,53.5,56.0,2.0,12.9,67.5,64.16,47.34
2018,4,24,7,0,0.0,67.0,2.0,13.2,67.0,62.3,47.89
2018,4,24,7,15,0.0,73.5,1.95,13.55,73.5,68.39,52.94
2018,4,24,7,30,0.0,80.0,1.9,13.9,80.0,74.47,57.87
2018,4,24,7,45,0.0,93.5,1.85,14.2,93.5,87.13,68.23
2018,4,24,8,0,0.0,107.0,1.8,14.5,107.0,99.84,78.49
2018,4,24,8,15,45.0,128.0,1.8,14.85,154.5,147.04,117.65
2018,4,24,8,30,90.0,149.0,1.8,15.2,202.0,201.8,162.5
2018,4,24,8,45,48.0,171.0,1.8,15.55,199.5,195.9,156.28
2018,4,24,9,0,6.0,193.0,1.8,15.9,197.0,186.1,146.74
2018,4,24,9,15,14.5,229.5,1.85,16.15,240.0,228.04,179.81
2018,4,24,9,30,23.0,266.0,1.9,16.4,283.0,270.96,212.99
2018,4,24,9,45,121.0,297.5,1.9,16.7,392.5,400.55,314.67
2018,4,24,10,0,219.0,329.0,1.9,17.0,502.0,531.63,413.16
2018,4,24,10,15,315.5,323.5,2.0,17.2,583.0,620.63,479.23
2018,4,24,10,30,412.0,318.0,2.1,17.4,664.0,723.96,553.98
2018,4,24,10,45,565.0,268.5,2.15,17.6,755.5,832.01,631.93
2018,4,24,11,0,718.0,219.0,2.2,17.8,847.0,942.5,707.81
2018,4,24,11,15,756.0,202.5,2.2,17.9,873.0,975.04,727.56
2018,4,24,11,30,794.0,186.0,2.2,18.0,899.0,999.5,742.71
2018,4,24,11,45,836.0,165.5,2.25,18.1,920.5,1027.3,760.71
2018,4,24,12,0,878.0,145.0,2.3,18.2,942.0,1042.31,770.37
2018,4,24,12,15,901.5,132.5,2.4,18.25,949.5,1053.27,778.37
2018,4,24,12,30,925.0,120.0,2.5,18.3,957.0,1060.28,783.95
2018,4,24,12,45,926.5,117.5,2.55,18.35,948.0,1051.61,778.89
2018,4,24,13,0,928.0,115.0,2.6,18.4,939.0,1039.16,771.61
2018,4,24,13,15,924.0,115.0,2.7,18.35,922.0,1020.24,760.95
2018,4,24,13,30,920.0,115.0,2.8,18.3,905.0,997.81,747.97
2018,4,24,13,45,901.5,120.0,2.9,18.2,876.0,963.8,727.25
2018,4,24,14,0,883.0,125.0,3.0,18.1,847.0,927.28,704.67
2018,4,24,14,15,873.0,123.5,3.05,17.95,814.5,889.28,680.55
2018,4,24,14,30,863.0,122.0,3.1,17.8,782.0,848.85,654.45
2018,4,24,14,45,860.5,116.5,3.15,17.6,747.0,812.48,631.05
2018,4,24,15,0,858.0,111.0,3.2,17.4,712.0,768.44,601.79
2018,4,24,15,15,816.0,116.0,3.2,17.4,659.5,705.07,556.93
2018,4,24,15,30,774.0,121.0,3.2,17.4,607.0,642.98,510.29
2018,4,24,15,45,711.0,126.0,3.15,16.85,545.5,570.59,455.44
2018,4,24,16,0,648.0,131.0,3.1,16.3,484.0,501.8,401.97
2018,4,24,16,15,649.5,116.5,3.1,15.95,441.5,451.01,361.29
2018,4,24,16,30,651.0,102.0,3.1,15.6,399.0,398.86,317.86
2018,4,24,16,45,627.5,95.5,3.05,15.2,353.5,343.76,270.58
2018,4,24,17,0,604.0,89.0,3.0,14.8,308.0,290.5,223.51
2018,4,24,17,15,546.0,82.5,2.95,14.35,256.5,230.02,170.75
2018,4,24,17,30,488.0,76.0,2.9,13.9,205.0,176.09,123.85
2018,4,24,17,45,421.0,65.0,2.85,13.45,159.0,123.44,80.2
2018,4,24,18,0,354.0,54.0,2.8,13.0,113.0,77.66,45.77
2018,4,24,18,15,256.0,41.0,2.75,12.65,76.0,39.06,22.39
2018,4,24,18,30,158.0,28.0,2.7,12.3,39.0,22.26,5.38
2018,4,24,18,45,86.5,16.5,2.6,11.95,21.5,15.73,0.0
2018,4,24,19,0,15.0,5.0,2.5,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.45,11.45,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,25,5,15,13.5,4.5,2.3,8.7,5.0,0.0,0.0
2018,4,25,5,30,27.0,9.0,2.4,9.0,10.0,8.58,0.0
2018,4,25,5,45,20.5,17.5,2.5,9.3,19.0,15.65,3.13
2018,4,25,6,0,14.0,26.0,2.6,9.6,28.0,24.54,14.48
2018,4,25,6,15,7.0,42.5,2.5,9.9,43.5,39.93,28.22
2018,4,25,6,30,0.0,59.0,2.4,10.2,59.0,54.54,41.47
2018,4,25,6,45,1.0,80.0,2.35,10.45,80.5,74.21,58.55
2018,4,25,7,0,2.0,101.0,2.3,10.7,102.0,94.2,75.64
2018,4,25,7,15,3.0,118.0,2.2,11.1,119.5,110.76,89.46
2018,4,25,7,30,4.0,135.0,2.1,11.5,137.0,127.5,103.18
2018,4,25,7,45,42.5,164.5,2.05,11.9,186.0,175.35,142.49
2018,4,25,8,0,81.0,194.0,2.0,12.3,235.0,226.21,183.86
2018,4,25,8,15,261.0,199.0,1.95,12.75,349.5,345.44,280.76
2018,4,25,8,30,441.0,204.0,1.9,13.2,464.0,481.27,387.59
2018,4,25,8,45,553.0,185.5,1.85,13.65,537.5,560.71,448.2
2018,4,25,9,0,665.0,167.0,1.8,14.1,611.0,652.7,516.68
2018,4,25,9,15,700.5,165.5,1.85,14.5,658.5,708.97,556.9
2018,4,25,9,30,736.0,164.0,1.9,14.9,706.0,765.97,596.8
2018,4,25,9,45,791.0,148.5,1.9,15.3,756.0,822.24,633.77
2018,4,25,10,0,846.0,133.0,1.9,15.7,806.0,882.07,672.44
2018,4,25,10,15,868.5,127.5,2.0,16.05,839.0,917.24,694.9
2018,4,25,10,30,891.0,122.0,2.1,16.4,872.0,956.48,720.23
2018,4,25,10,45,895.0,123.0,2.15,16.7,892.5,982.63,736.23
2018,4,25,11,0,899.0,124.0,2.2,17.0,913.0,1005.5,750.19
2018,4,25,11,15,901.0,125.0,2.25,17.2,926.0,1023.01,760.96
2018,4,25,11,30,903.0,126.0,2.3,17.4,939.0,1036.96,769.54
2018,4,25,11,45,902.5,126.5,2.4,17.55,943.5,1044.28,774.65
2018,4,25,12,0,902.0,127.0,2.5,17.7,948.0,1047.91,777.52
2018,4,25,12,15,902.5,126.0,2.6,17.75,946.0,1047.33,778.04
2018,4,25,12,30,903.0,125.0,2.7,17.8,944.0,1043.06,776.28
2018,4,25,12,45,902.0,124.0,2.75,17.85,934.5,1033.62,770.71
2018,4,25,13,0,901.0,123.0,2.8,17.9,925.0,1020.55,762.88
2018,4,25,13,15,896.0,122.0,2.9,17.85,906.5,1000.04,750.91
2018,4,25,13,30,891.0,121.0,3.0,17.8,888.0,976.18,736.69
2018,4,25,13,45,884.0,119.5,3.05,17.7,862.5,946.74,718.35
2018,4,25,14,0,877.0,118.0,3.1,17.6,837.0,914.33,697.89
2018,4,25,14,15,867.5,117.0,3.15,17.45,805.5,877.49,674.31
2018,4,25,14,30,858.0,116.0,3.2,17.3,774.0,838.2,648.78
2018,4,25,14,45,844.5,115.0,3.3,17.1,736.0,797.86,622.59
2018,4,25,15,0,831.0,114.0,3.4,16.9,698.0,750.98,591.22
2018,4,25,15,15,815.5,111.0,3.4,16.9,655.0,699.2,554.68
2018,4,25,15,30,800.0,108.0,3.4,16.9,612.0,646.49,515.06
2018,4,25,15,45,777.0,106.0,3.5,16.35,564.5,589.59,472.43
2018,4,25,16,0,754.0,104.0,3.6,15.8,517.0,533.09,428.62
2018,4,25,16,15,723.5,101.0,3.6,15.4,466.5,472.32,379.54
2018,4,25,16,30,693.0,98.0,3.6,15.0,416.0,413.43,330.42
2018,4,25,16,45,653.0,93.0,3.6,14.65,364.0,351.08,277.15
2018,4,25,17,0,613.0,88.0,3.6,14.3,312.0,292.41,225.67
2018,4,25,17,15,559.0,81.5,3.55,13.8,261.0,232.52,173.01
2018,4,25,17,30,505.0,75.0,3.5,13.3,210.0,178.67,125.77
2018,4,25,17,45,426.5,65.5,3.45,12.85,162.5,124.73,81.31
2018,4,25,18,0,348.0,56.0,3.4,12.4,115.0,78.99,47.25
2018,4,25,18,15,245.5,42.5,3.3,12.1,77.0,40.17,23.54
2018,4,25,18,30,143.0,29.0,3.2,11.8,39.0,23.02,7.28
2018,4,25,18,45,77.0,16.0,3.1,11.45,21.0,15.25,0.0
2018,4,25,19,0,11.0,3.0,3.0,11.1,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,3.0,11.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,26,5,15,7.5,4.0,2.75,8.9,4.0,0.0,0.0
2018,4,26,5,30,15.0,8.0,2.9,9.2,8.0,7.63,0.0
2018,4,26,5,45,38.5,19.5,3.0,9.45,23.5,17.33,5.33
2018,4,26,6,0,62.0,31.0,3.1,9.7,39.0,29.3,17.66
2018,4,26,6,15,118.5,45.0,3.15,10.0,68.5,50.96,33.12
2018,4,26,6,30,175.0,59.0,3.2,10.3,98.0,80.97,56.28
2018,4,26,6,45,91.0,83.0,3.2,10.6,103.5,97.08,74.55
2018,4,26,7,0,7.0,107.0,3.2,10.9,109.0,101.07,81.29
2018,4,26,7,15,11.0,126.5,3.2,11.2,130.5,121.29,98.24
2018,4,26,7,30,15.0,146.0,3.2,11.5,152.0,142.08,115.42
2018,4,26,7,45,16.5,163.5,3.2,11.8,171.0,160.39,130.32
2018,4,26,8,0,18.0,181.0,3.2,12.1,190.0,178.9,145.17
2018,4,26,8,15,20.5,199.0,3.2,12.4,210.5,198.64,160.84
2018,4,26,8,30,23.0,217.0,3.2,12.7,231.0,218.67,176.58
2018,4,26,8,45,64.5,251.0,3.2,13.05,293.5,285.45,230.54
2018,4,26,9,0,106.0,285.0,3.2,13.4,356.0,358.77,288.55
2018,4,26,9,15,230.5,290.0,3.25,13.7,456.5,470.37,377.38
2018,4,26,9,30,355.0,295.0,3.3,14.0,557.0,585.24,466.26
2018,4,26,9,45,453.5,270.0,3.3,14.3,621.0,665.36,526.83
2018,4,26,10,0,552.0,245.0,3.3,14.6,685.0,742.67,584.46
2018,4,26,10,15,694.5,193.5,3.4,14.8,767.0,840.06,656.27
2018,4,26,10,30,837.0,142.0,3.5,15.0,849.0,934.35,721.34
2018,4,26,10,45,869.0,130.5,3.6,15.2,880.5,965.7,741.71
2018,4,26,11,0,901.0,119.0,3.7,15.4,912.0,1002.26,766.13
2018,4,26,11,15,904.5,119.0,3.75,15.55,925.5,1020.17,777.49
2018,4,26,11,30,908.0,119.0,3.8,15.7,939.0,1034.57,786.69
2018,4,26,11,45,910.0,119.0,3.9,15.8,945.0,1043.87,793.05
2018,4,26,12,0,912.0,119.0,4.0,15.9,951.0,1049.5,797.08
2018,4,26,12,15,911.5,119.0,4.05,15.9,949.0,1048.89,796.98
2018,4,26,12,30,911.0,119.0,4.1,15.9,947.0,1044.58,794.52
2018,4,26,12,45,909.5,118.0,4.15,15.9,937.5,1034.54,788.3
2018,4,26,13,0,908.0,117.0,4.2,15.9,928.0,1020.86,779.73
2018,4,26,13,15,905.0,116.0,4.2,15.8,911.0,1002.16,767.77
2018,4,26,13,30,902.0,115.0,4.2,15.7,894.0,980.0,753.5
2018,4,26,13,45,896.5,114.0,4.25,15.65,869.5,952.2,735.47
2018,4,26,14,0,891.0,113.0,4.3,15.6,845.0,921.31,715.27
2018,4,26,14,15,883.5,111.5,4.3,15.5,814.5,885.26,691.17
2018,4,26,14,30,876.0,110.0,4.3,15.4,784.0,846.59,665.05
2018,4,26,14,45,865.0,108.0,4.3,15.25,746.0,802.22,634.68
2018,4,26,15,0,854.0,106.0,4.3,15.1,708.0,755.93,602.56
2018,4,26,15,15,839.0,103.5,4.3,15.1,665.0,707.61,568.18
2018,4,26,15,30,824.0,101.0,4.3,15.1,622.0,654.74,527.91
2018,4,26,15,45,806.0,98.5,4.3,14.75,576.0,599.28,485.08
2018,4,26,16,0,788.0,96.0,4.3,14.4,530.0,543.67,440.8
2018,4,26,16,15,763.0,92.5,4.3,14.1,480.0,483.66,391.55
2018,4,26,16,30,738.0,89.0,4.3,13.8,430.0,424.86,341.72
2018,4,26,16,45,702.5,85.0,4.25,13.55,378.0,362.26,287.31
2018,4,26,17,0,667.0,81.0,4.2,13.3,326.0,303.29,234.64
2018,4,26,17,15,616.5,75.0,4.15,12.95,274.0,241.7,179.65
2018,4,26,17,30,566.0,69.0,4.1,12.6,222.0,185.66,129.69
2018,4,26,17,45,491.0,61.0,4.0,12.2,173.0,129.94,83.12
2018,4,26,18,0,416.0,53.0,3.9,11.8,124.0,83.42,48.43
2018,4,26,18,15,304.5,41.5,3.8,11.5,84.0,40.77,23.19
2018,4,26,18,30,193.0,30.0,3.7,11.2,44.0,23.83,9.03
2018,4,26,18,45,106.5,17.5,3.6,10.9,24.0,16.68,0.0
2018,4,26,19,0,20.0,5.0,3.5,10.6,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.55,10.55,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,27,5,15,38.5,8.0,1.85,11.4,9.0,0.0,0.0
2018,4,27,5,30,77.0,16.0,1.9,11.9,18.0,15.25,0.0
2018,4,27,5,45,197.0,30.0,1.95,12.4,51.0,23.72,10.5
2018,4,27,6,0,317.0,44.0,2.0,12.9,84.0,44.78,25.52
2018,4,27,6,15,314.0,45.5,2.05,13.25,100.5,69.11,40.05
2018,4,27,6,30,311.0,47.0,2.1,13.6,117.0,91.63,58.56
2018,4,27,6,45,225.0,64.5,2.2,13.95,122.0,109.92,79.21
2018,4,27,7,0,139.0,82.0,2.3,14.3,127.0,116.94,89.64
2018,4,27,7,15,259.5,108.0,2.3,14.55,210.5,191.58,150.43
2018,4,27,7,30,380.0,134.0,2.3,14.8,294.0,283.8,225.78
2018,4,27,7,45,297.0,173.0,2.25,15.05,307.5,304.4,244.15
2018,4,27,8,0,214.0,212.0,2.2,15.3,321.0,314.74,252.74
2018,4,27,8,15,220.5,234.5,2.2,15.55,356.5,353.23,283.11
2018,4,27,8,30,227.0,257.0,2.2,15.8,392.0,392.09,312.97
2018,4,27,8,45,204.0,283.5,2.25,16.05,412.0,415.68,330.08
2018,4,27,9,0,181.0,310.0,2.3,16.3,432.0,436.73,344.85
2018,4,27,9,15,186.5,329.5,2.3,16.5,461.5,469.76,369.02
2018,4,27,9,30,192.0,349.0,2.3,16.7,491.0,502.79,392.78
2018,4,27,9,45,193.0,365.5,2.35,16.85,514.0,528.93,411.3
2018,4,27,10,0,194.0,382.0,2.4,17.0,537.0,554.54,429.31
2018,4,27,10,15,196.5,398.0,2.45,17.15,560.0,580.4,447.41
2018,4,27,10,30,199.0,414.0,2.5,17.3,583.0,605.7,464.97
2018,4,27,10,45,283.0,395.0,2.5,17.4,641.5,681.72,521.33
2018,4,27,11,0,367.0,376.0,2.5,17.5,700.0,750.14,571.09
2018,4,27,11,15,342.5,398.5,2.55,17.6,704.5,756.24,573.53
2018,4,27,11,30,318.0,421.0,2.6,17.7,709.0,760.14,574.97
2018,4,27,11,45,332.5,417.0,2.65,17.75,719.5,773.62,584.85
2018,4,27,12,0,347.0,413.0,2.7,17.8,730.0,785.64,593.67
2018,4,27,12,15,515.0,327.5,2.75,17.85,797.0,877.0,662.44
2018,4,27,12,30,683.0,242.0,2.8,17.9,864.0,957.91,721.63
2018,4,27,12,45,767.5,199.0,2.85,17.9,891.0,984.84,739.67
2018,4,27,13,0,852.0,156.0,2.9,17.9,918.0,1014.16,759.86
2018,4,27,13,15,848.0,154.5,3.0,17.85,901.0,994.45,747.92
2018,4,27,13,30,844.0,153.0,3.1,17.8,884.0,971.49,734.2
2018,4,27,13,45,804.0,166.5,3.15,17.75,847.0,927.59,705.72
2018,4,27,14,0,764.0,180.0,3.2,17.7,810.0,886.51,679.03
2018,4,27,14,15,787.0,163.5,3.3,17.55,791.0,860.72,663.31
2018,4,27,14,30,810.0,147.0,3.4,17.4,772.0,834.7,647.16
2018,4,27,14,45,797.5,144.0,3.45,17.3,734.0,789.91,617.03
2018,4,27,15,0,785.0,141.0,3.5,17.2,696.0,743.51,585.44
2018,4,27,15,15,767.5,137.5,3.5,17.2,653.0,693.08,548.59
2018,4,27,15,30,750.0,134.0,3.5,17.2,610.0,640.38,509.03
2018,4,27,15,45,729.5,130.0,3.6,16.8,564.0,585.02,467.45
2018,4,27,16,0,709.0,126.0,3.7,16.4,518.0,529.94,424.73
2018,4,27,16,15,681.0,120.5,3.7,16.1,468.0,470.18,376.62
2018,4,27,16,30,653.0,115.0,3.7,15.8,418.0,412.15,328.47
2018,4,27,16,45,615.5,108.5,3.7,15.55,367.0,351.49,276.91
2018,4,27,17,0,578.0,102.0,3.7,15.3,316.0,294.31,227.06
2018,4,27,17,15,526.0,94.0,3.6,14.9,265.5,235.56,175.81
2018,4,27,17,30,474.0,86.0,3.5,14.5,215.0,180.89,128.3
2018,4,27,17,45,401.0,74.0,3.4,14.1,167.0,127.37,84.31
2018,4,27,18,0,328.0,62.0,3.3,13.7,119.0,82.71,50.93
2018,4,27,18,15,228.0,47.0,3.15,13.35,80.5,43.72,26.63
2018,4,27,18,30,128.0,32.0,3.0,13.0,42.0,26.1,11.45
2018,4,27,18,45,69.0,18.0,2.9,12.65,23.0,17.16,0.0
2018,4,27,19,0,10.0,4.0,2.8,12.3,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.75,12.15,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,5,15,39.5,8.5,2.2,11.6,10.0,0.0,0.0
2018,4,28,5,30,79.0,17.0,2.3,12.0,20.0,16.2,0.0
2018,4,28,5,45,155.0,31.5,2.4,12.45,48.0,24.85,12.27
2018,4,28,6,0,231.0,46.0,2.5,12.9,76.0,44.56,26.78
2018,4,28,6,15,283.0,59.5,2.65,13.2,113.0,78.49,49.15
2018,4,28,6,30,335.0,73.0,2.8,13.5,150.0,118.81,80.45
2018,4,28,6,45,363.5,89.5,2.9,13.8,192.0,163.21,118.62
2018,4,28,7,0,392.0,106.0,3.0,14.1,234.0,211.02,160.58
2018,4,28,7,15,519.0,103.0,3.05,14.35,303.5,278.68,216.83
2018,4,28,7,30,646.0,100.0,3.1,14.6,373.0,358.49,283.51
2018,4,28,7,45,634.5,114.5,3.15,14.85,411.0,406.67,325.47
2018,4,28,8,0,623.0,129.0,3.2,15.1,449.0,452.53,364.08
2018,4,28,8,15,435.5,186.5,3.25,15.25,421.0,436.49,351.71
2018,4,28,8,30,248.0,244.0,3.3,15.4,393.0,397.3,319.19
2018,4,28,8,45,172.0,272.5,3.3,15.55,379.5,383.47,306.9
2018,4,28,9,0,96.0,301.0,3.3,15.7,366.0,360.9,287.04
2018,4,28,9,15,86.0,316.5,3.35,15.85,377.5,373.76,296.23
2018,4,28,9,30,76.0,332.0,3.4,16.0,389.0,385.58,304.36
2018,4,28,9,45,128.0,357.0,3.45,16.2,458.0,465.98,366.47
2018,4,28,10,0,180.0,382.0,3.5,16.4,527.0,542.13,423.99
2018,4,28,10,15,152.0,383.5,3.55,16.5,508.5,525.29,409.77
2018,4,28,10,30,124.0,385.0,3.6,16.6,490.0,506.17,394.24
2018,4,28,10,45,76.0,357.0,3.65,16.7,422.0,425.33,331.81
2018,4,28,11,0,28.0,329.0,3.7,16.8,354.0,352.14,274.3
2018,4,28,11,15,52.0,344.0,3.7,16.85,391.0,391.85,305.59
2018,4,28,11,30,76.0,359.0,3.7,16.9,428.0,432.03,336.6
2018,4,28,11,45,148.0,403.5,3.75,16.95,539.0,562.65,435.99
2018,4,28,12,0,220.0,448.0,3.8,17.0,650.0,682.28,524.25
2018,4,28,12,15,292.5,427.5,3.85,16.95,695.0,745.24,571.34
2018,4,28,12,30,365.0,407.0,3.9,16.9,740.0,795.1,609.14
2018,4,28,12,45,321.0,412.0,3.95,16.9,702.5,752.92,577.89
2018,4,28,13,0,277.0,417.0,4.0,16.9,665.0,710.08,546.48
2018,4,28,13,15,192.0,387.5,4.05,16.75,558.0,581.32,451.59
2018,4,28,13,30,107.0,358.0,4.1,16.6,451.0,465.79,363.94
2018,4,28,13,45,195.0,296.0,4.15,16.5,459.5,489.15,386.23
2018,4,28,14,0,283.0,234.0,4.2,16.4,468.0,507.46,404.01
2018,4,28,14,15,392.0,241.0,4.2,16.25,551.5,598.42,475.44
2018,4,28,14,30,501.0,248.0,4.2,16.1,635.0,680.53,538.5
2018,4,28,14,45,448.5,252.5,4.2,16.0,586.5,622.56,494.29
2018,4,28,15,0,396.0,257.0,4.2,15.9,538.0,567.06,452.07
2018,4,28,15,15,474.5,224.5,4.2,15.9,541.0,570.4,456.73
2018,4,28,15,30,553.0,192.0,4.2,15.9,544.0,565.31,454.07
2018,4,28,15,45,608.0,161.0,4.2,15.5,521.0,541.79,436.87
2018,4,28,16,0,663.0,130.0,4.2,15.1,498.0,508.1,410.78
2018,4,28,16,15,696.0,112.0,4.2,14.9,466.0,469.03,378.4
2018,4,28,16,30,729.0,94.0,4.2,14.7,434.0,425.07,340.49
2018,4,28,16,45,692.0,89.5,4.15,14.5,381.5,362.49,286.37
2018,4,28,17,0,655.0,85.0,4.1,14.3,329.0,303.19,233.81
2018,4,28,17,15,602.5,79.0,4.0,14.0,277.0,241.82,179.41
2018,4,28,17,30,550.0,73.0,3.9,13.7,225.0,186.24,130.28
2018,4,28,17,45,475.0,64.5,3.8,13.45,176.0,131.05,84.42
2018,4,28,18,0,400.0,56.0,3.7,13.2,127.0,85.06,50.18
2018,4,28,18,15,293.5,44.0,3.55,12.9,87.0,42.87,24.91
2018,4,28,18,30,187.0,32.0,3.4,12.6,47.0,25.36,11.88
2018,4,28,18,45,104.5,19.0,3.25,12.35,26.0,18.11,0.0
2018,4,28,19,0,22.0,6.0,3.1,12.1,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,3.05,11.95,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,5,15,32.5,9.0,2.8,11.5,10.0,0.0,0.0
2018,4,29,5,30,65.0,18.0,3.0,11.8,20.0,17.16,0.0
2018,4,29,5,45,167.5,33.5,3.15,12.05,52.5,26.43,14.25
2018,4,29,6,0,270.0,49.0,3.3,12.3,85.0,48.73,29.38
2018,4,29,6,15,356.5,60.0,3.4,12.5,129.5,86.19,52.74
2018,4,29,6,30,443.0,71.0,3.5,12.7,174.0,134.15,88.95
2018,4,29,6,45,505.5,78.5,3.6,12.9,224.0,185.73,132.59
2018,4,29,7,0,568.0,86.0,3.7,13.1,274.0,243.15,182.89
2018,4,29,7,15,611.0,92.0,3.75,13.35,325.5,299.57,233.28
2018,4,29,7,30,654.0,98.0,3.8,13.6,377.0,360.34,286.61
2018,4,29,7,45,686.5,102.5,3.85,13.8,428.0,418.88,337.22
2018,4,29,8,0,719.0,107.0,3.9,14.0,479.0,479.87,388.45
2018,4,29,8,15,683.0,121.5,3.9,14.25,502.5,514.6,417.29
2018,4,29,8,30,647.0,136.0,3.9,14.5,526.0,544.12,440.86
2018,4,29,8,45,576.0,174.5,3.95,14.75,541.0,569.25,459.22
2018,4,29,9,0,505.0,213.0,4.0,15.0,556.0,582.85,467.94
2018,4,29,9,15,579.5,203.0,4.0,15.2,619.0,656.29,524.23
2018,4,29,9,30,654.0,193.0,4.0,15.4,682.0,731.1,580.17
2018,4,29,9,45,497.5,263.0,4.0,15.65,645.0,694.59,547.92
2018,4,29,10,0,341.0,333.0,4.0,15.9,608.0,640.12,502.53
2018,4,29,10,15,222.5,321.5,4.0,16.0,503.5,533.93,420.36
2018,4,29,10,30,104.0,310.0,4.0,16.1,399.0,410.5,323.23
2018,4,29,10,45,65.5,316.5,4.05,16.2,373.0,373.87,293.8
2018,4,29,11,0,27.0,323.0,4.1,16.3,347.0,344.87,269.65
2018,4,29,11,15,33.0,335.0,4.1,16.35,364.5,363.76,284.25
2018,4,29,11,30,39.0,347.0,4.1,16.4,382.0,382.66,298.68
2018,4,29,11,45,198.0,324.0,4.1,16.4,505.5,540.7,424.25
2018,4,29,12,0,357.0,301.0,4.1,16.4,629.0,689.6,538.3
2018,4,29,12,15,624.0,215.5,4.1,16.4,787.5,873.19,676.33
2018,4,29,12,30,891.0,130.0,4.1,16.4,946.0,1034.7,787.48
2018,4,29,12,45,894.0,126.5,4.15,16.45,937.5,1026.69,781.13
2018,4,29,13,0,897.0,123.0,4.2,16.5,929.0,1015.02,773.77
2018,4,29,13,15,787.0,170.0,4.2,16.5,867.5,950.55,729.79
2018,4,29,13,30,677.0,217.0,4.2,16.5,806.0,883.38,683.67
2018,4,29,13,45,622.5,231.5,4.2,16.5,761.0,830.4,646.32
2018,4,29,14,0,568.0,246.0,4.2,16.5,716.0,777.34,607.57
2018,4,29,14,15,717.5,178.5,4.25,16.45,749.5,818.64,641.36
2018,4,29,14,30,867.0,111.0,4.3,16.4,783.0,839.04,657.27
2018,4,29,14,45,858.5,108.0,4.3,16.35,746.5,796.03,627.3
2018,4,29,15,0,850.0,105.0,4.3,16.3,710.0,750.95,595.92
2018,4,29,15,15,835.5,103.0,4.3,16.3,667.5,703.65,562.41
2018,4,29,15,30,821.0,101.0,4.3,16.3,625.0,651.91,523.12
2018,4,29,15,45,802.5,97.5,4.4,16.05,578.0,595.4,479.86
2018,4,29,16,0,784.0,94.0,4.5,15.8,531.0,538.82,435.12
2018,4,29,16,15,760.5,90.0,4.5,15.6,481.5,479.43,386.36
2018,4,29,16,30,737.0,86.0,4.5,15.4,432.0,421.13,336.97
2018,4,29,16,45,705.0,81.5,4.5,15.2,381.0,359.52,283.57
2018,4,29,17,0,673.0,77.0,4.5,15.0,330.0,301.26,231.64
2018,4,29,17,15,625.5,71.5,4.45,14.65,278.5,240.8,177.71
2018,4,29,17,30,578.0,66.0,4.4,14.3,227.0,185.47,128.43
2018,4,29,17,45,507.5,59.0,4.3,13.9,178.5,130.73,82.65
2018,4,29,18,0,437.0,52.0,4.2,13.5,130.0,84.52,48.21
2018,4,29,18,15,329.5,41.5,4.1,13.2,89.5,42.88,24.25
2018,4,29,18,30,222.0,31.0,4.0,12.9,49.0,24.49,11.96
2018,4,29,18,45,126.0,19.0,3.9,12.55,27.5,18.11,0.0
2018,4,29,19,0,30.0,7.0,3.8,12.2,6.0,0.0,0.0
2018,4,29,19,15,15.0,3.5,3.65,12.05,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,30,5,15,41.0,9.0,2.85,10.5,10.5,8.58,0.0
2018,4,30,5,30,82.0,18.0,3.0,10.8,21.0,17.16,0.0
2018,4,30,5,45,158.5,32.0,3.15,11.15,49.5,25.1,13.91
2018,4,30,6,0,235.0,46.0,3.3,11.5,78.0,45.52,27.4
2018,4,30,6,15,279.5,60.5,3.25,11.8,115.0,79.9,50.74
2018,4,30,6,30,324.0,75.0,3.2,12.1,152.0,119.81,82.36
2018,4,30,6,45,343.5,92.5,3.2,12.4,191.5,162.51,119.64
2018,4,30,7,0,363.0,110.0,3.2,12.7,231.0,207.54,159.59
2018,4,30,7,15,353.5,131.5,3.15,13.0,266.0,248.71,196.71
2018,4,30,7,30,344.0,153.0,3.1,13.3,301.0,285.56,229.21
2018,4,30,7,45,269.0,180.5,3.0,13.6,305.0,299.4,242.12
2018,4,30,8,0,194.0,208.0,2.9,13.9,309.0,300.82,243.52
2018,4,30,8,15,195.5,236.0,2.85,14.15,346.0,340.62,275.14
2018,4,30,8,30,197.0,264.0,2.8,14.4,383.0,380.42,305.89
2018,4,30,8,45,262.0,275.5,2.75,14.6,446.5,451.72,361.59
2018,4,30,9,0,327.0,287.0,2.7,14.8,510.0,523.42,416.41
2018,4,30,9,15,280.5,316.5,2.75,15.0,516.0,534.04,422.28
2018,4,30,9,30,234.0,346.0,2.8,15.2,522.0,532.48,419.18
2018,4,30,9,45,217.0,363.0,2.85,15.35,532.0,545.61,427.86
2018,4,30,10,0,200.0,380.0,2.9,15.5,542.0,556.85,434.94
2018,4,30,10,15,262.0,382.0,2.95,15.6,601.5,631.07,490.64
2018,4,30,10,30,324.0,384.0,3.0,15.7,661.0,699.13,540.69
2018,4,30,10,45,380.0,374.0,3.05,15.8,706.5,750.9,578.55
2018,4,30,11,0,436.0,364.0,3.1,15.9,752.0,812.76,622.97
2018,4,30,11,15,504.5,328.5,3.15,15.95,784.0,852.47,652.56
2018,4,30,11,30,573.0,293.0,3.2,16.0,816.0,892.62,682.41
2018,4,30,11,45,678.0,243.0,3.2,16.0,865.0,952.96,726.19
2018,4,30,12,0,783.0,193.0,3.2,16.0,914.0,1003.37,759.91
2018,4,30,12,15,831.5,168.0,3.3,16.05,932.5,1026.51,775.76
2018,4,30,12,30,880.0,143.0,3.4,16.1,951.0,1036.4,783.02
2018,4,30,12,45,876.5,143.0,3.45,16.15,940.5,1025.56,776.14
2018,4,30,13,0,873.0,143.0,3.5,16.2,930.0,1011.29,767.19
2018,4,30,13,15,869.0,142.0,3.6,16.2,912.5,992.15,755.51
2018,4,30,13,30,865.0,141.0,3.7,16.2,895.0,969.76,741.62
2018,4,30,13,45,858.5,139.5,3.75,16.2,870.0,941.42,723.25
2018,4,30,14,0,852.0,138.0,3.8,16.2,845.0,916.71,707.4
2018,4,30,14,15,842.5,136.0,3.9,16.15,813.0,879.08,682.72
2018,4,30,14,30,833.0,134.0,4.0,16.1,781.0,839.1,656.16
2018,4,30,14,45,821.0,131.5,4.1,16.05,743.5,794.49,625.91
2018,4,30,15,0,809.0,129.0,4.2,16.0,706.0,748.18,594.01
2018,4,30,15,15,793.0,125.5,4.2,16.0,663.0,696.59,556.4
2018,4,30,15,30,777.0,122.0,4.2,16.0,620.0,644.19,516.53
2018,4,30,15,45,755.0,119.0,4.4,15.8,573.0,588.46,474.17
2018,4,30,16,0,733.0,116.0,4.6,15.6,526.0,532.5,430.16
2018,4,30,16,15,704.5,111.5,4.65,15.35,476.0,472.44,381.19
2018,4,30,16,30,676.0,107.0,4.7,15.1,426.0,414.12,332.15
2018,4,30,16,45,639.0,101.5,4.75,14.9,374.5,353.54,279.99
2018,4,30,17,0,602.0,96.0,4.8,14.7,323.0,296.33,229.49
2018,4,30,17,15,550.5,88.5,4.75,14.3,272.0,236.93,177.13
2018,4,30,17,30,499.0,81.0,4.7,13.9,221.0,183.28,129.97
2018,4,30,17,45,426.0,71.5,4.7,13.55,173.5,129.03,85.0
2018,4,30,18,0,353.0,62.0,4.7,13.2,126.0,85.14,52.14
2018,4,30,18,15,254.0,48.5,4.6,12.85,87.0,45.92,28.04
2018,4,30,18,30,155.0,35.0,4.5,12.5,48.0,27.7,14.95
2018,4,30,18,45,85.0,20.5,4.35,12.15,27.0,19.54,0.0
2018,4,30,19,0,15.0,6.0,4.2,11.8,6.0,0.0,0.0
2018,4,30,19,15,7.5,3.0,4.15,11.65,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,36.0,10.0,2.4,9.8,11.5,9.53,0.0
2018,5,1,5,30,72.0,20.0,2.5,10.2,23.0,16.56,0.0
2018,5,1,5,45,136.0,35.5,2.6,10.6,51.0,28.94,17.49
2018,5,1,6,0,200.0,51.0,2.7,11.0,79.0,48.94,30.98
2018,5,1,6,15,209.5,68.5,2.7,11.35,108.5,80.96,54.62
2018,5,1,6,30,219.0,86.0,2.7,11.7,138.0,113.28,81.62
2018,5,1,6,45,283.0,101.0,2.75,12.0,185.5,156.5,117.09
2018,5,1,7,0,347.0,116.0,2.8,12.3,233.0,209.0,161.46
2018,5,1,7,15,444.0,119.0,2.8,12.75,294.5,267.9,210.78
2018,5,1,7,30,541.0,122.0,2.8,13.2,356.0,337.54,269.08
2018,5,1,7,45,623.5,117.5,2.8,13.65,419.5,406.19,326.2
2018,5,1,8,0,706.0,113.0,2.8,14.1,483.0,480.32,386.58
2018,5,1,8,15,731.5,117.0,2.85,14.5,532.0,538.24,432.98
2018,5,1,8,30,757.0,121.0,2.9,14.9,581.0,597.19,478.86
2018,5,1,8,45,778.5,122.5,2.9,15.35,626.5,650.97,519.34
2018,5,1,9,0,800.0,124.0,2.9,15.8,672.0,705.08,558.91
2018,5,1,9,15,819.0,124.5,2.9,16.1,714.0,755.88,594.13
2018,5,1,9,30,838.0,125.0,2.9,16.4,756.0,805.73,627.62
2018,5,1,9,45,858.0,121.0,2.9,16.75,792.5,845.56,653.41
2018,5,1,10,0,878.0,117.0,2.9,17.1,829.0,888.38,681.04
2018,5,1,10,15,885.0,119.0,2.85,17.35,857.5,923.83,703.12
2018,5,1,10,30,892.0,121.0,2.8,17.6,886.0,956.47,723.1
2018,5,1,10,45,897.5,121.5,2.8,17.85,906.5,983.16,739.37
2018,5,1,11,0,903.0,122.0,2.8,18.1,927.0,1006.65,753.5
2018,5,1,11,15,905.5,123.0,2.8,18.25,940.5,1024.35,764.1
2018,5,1,11,30,908.0,124.0,2.8,18.4,954.0,1038.53,772.49
2018,5,1,11,45,908.0,125.0,2.8,18.6,959.0,1046.62,776.84
2018,5,1,12,0,908.0,126.0,2.8,18.8,964.0,1051.04,778.95
2018,5,1,12,15,910.0,124.0,2.9,18.85,962.5,1050.74,779.55
2018,5,1,12,30,912.0,122.0,3.0,18.9,961.0,1046.75,777.87
2018,5,1,12,45,913.5,119.5,3.05,18.95,952.0,1038.05,772.73
2018,5,1,13,0,915.0,117.0,3.1,19.0,943.0,1025.66,765.29
2018,5,1,13,15,812.5,170.5,3.25,18.95,893.5,974.69,733.11
2018,5,1,13,30,710.0,224.0,3.4,18.9,844.0,920.65,698.54
2018,5,1,13,45,646.0,248.5,3.5,18.85,800.5,867.99,662.96
2018,5,1,14,0,582.0,273.0,3.6,18.8,757.0,813.43,624.52
2018,5,1,14,15,556.5,270.0,3.7,18.65,719.0,768.46,593.81
2018,5,1,14,30,531.0,267.0,3.8,18.5,681.0,723.12,562.2
2018,5,1,14,45,537.5,248.0,3.95,18.35,649.5,687.02,537.84
2018,5,1,15,0,544.0,229.0,4.1,18.2,618.0,648.75,511.24
2018,5,1,15,15,484.0,234.5,4.1,18.2,565.0,585.86,463.49
2018,5,1,15,30,424.0,240.0,4.1,18.2,512.0,526.73,417.97
2018,5,1,15,45,400.0,226.0,4.3,17.6,467.5,475.03,379.45
2018,5,1,16,0,376.0,212.0,4.5,17.0,423.0,420.23,337.5
2018,5,1,16,15,460.0,171.0,4.55,16.55,405.5,404.87,325.6
2018,5,1,16,30,544.0,130.0,4.6,16.1,388.0,377.48,302.26
2018,5,1,16,45,589.5,109.0,4.65,15.7,358.5,341.5,269.99
2018,5,1,17,0,635.0,88.0,4.7,15.3,329.0,299.48,230.84
2018,5,1,17,15,591.5,81.5,4.65,14.75,279.5,241.36,179.23
2018,5,1,17,30,548.0,75.0,4.6,14.2,230.0,187.95,131.82
2018,5,1,17,45,474.0,66.5,4.55,13.7,181.0,133.08,86.25
2018,5,1,18,0,400.0,58.0,4.5,13.2,132.0,87.25,52.03
2018,5,1,18,15,295.0,46.5,4.35,12.85,91.5,45.44,26.89
2018,5,1,18,30,190.0,35.0,4.2,12.5,51.0,27.65,15.47
2018,5,1,18,45,105.5,20.5,4.05,12.15,28.5,19.54,0.0
2018,5,1,19,0,21.0,6.0,3.9,11.8,6.0,0.0,0.0
2018,5,1,19,15,10.5,3.0,3.85,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.8,11.1,13.0,10.01,0.0
2018,5,2,5,30,97.0,21.0,1.9,11.3,26.0,16.76,0.0
2018,5,2,5,45,206.0,36.0,1.95,11.55,61.0,28.27,17.3
2018,5,2,6,0,315.0,51.0,2.0,11.8,96.0,53.4,31.87
2018,5,2,6,15,399.0,61.0,2.0,12.0,142.0,92.79,56.53
2018,5,2,6,30,483.0,71.0,2.0,12.2,188.0,143.72,95.46
2018,5,2,6,45,541.0,78.5,2.0,12.45,239.0,195.35,139.39
2018,5,2,7,0,599.0,86.0,2.0,12.7,290.0,253.73,190.43
2018,5,2,7,15,641.0,91.0,1.95,13.0,342.0,310.65,240.72
2018,5,2,7,30,683.0,96.0,1.9,13.3,394.0,371.72,293.43
2018,5,2,7,45,715.0,99.5,1.85,13.6,445.0,430.55,343.04
2018,5,2,8,0,747.0,103.0,1.8,13.9,496.0,491.68,392.79
2018,5,2,8,15,770.5,105.5,1.75,14.3,544.5,549.09,437.84
2018,5,2,8,30,794.0,108.0,1.7,14.7,593.0,606.86,481.54
2018,5,2,8,45,814.0,109.5,1.7,15.1,638.5,661.66,521.87
2018,5,2,9,0,834.0,111.0,1.7,15.5,684.0,716.17,560.6
2018,5,2,9,15,848.0,112.0,1.7,15.9,724.0,765.01,592.64
2018,5,2,9,30,862.0,113.0,1.7,16.3,764.0,808.33,620.29
2018,5,2,9,45,873.5,114.0,1.75,16.65,799.0,851.45,648.08
2018,5,2,10,0,885.0,115.0,1.8,17.0,834.0,892.43,674.1
2018,5,2,10,15,892.5,115.5,1.85,17.25,861.5,926.95,695.82
2018,5,2,10,30,900.0,116.0,1.9,17.5,889.0,958.65,715.62
2018,5,2,10,45,905.5,116.5,1.95,17.8,910.0,985.47,732.01
2018,5,2,11,0,911.0,117.0,2.0,18.1,931.0,1009.05,746.32
2018,5,2,11,15,913.5,117.5,2.05,18.25,944.0,1026.32,757.01
2018,5,2,11,30,916.0,118.0,2.1,18.4,957.0,1040.04,765.54
2018,5,2,11,45,916.5,118.0,2.2,18.6,962.0,1047.62,770.73
2018,5,2,12,0,917.0,118.0,2.3,18.8,967.0,1051.52,773.69
2018,5,2,12,15,917.5,117.5,2.35,18.85,965.0,1051.21,773.9
2018,5,2,12,30,918.0,117.0,2.4,18.9,963.0,1047.2,771.87
2018,5,2,12,45,918.5,115.0,2.45,18.95,954.0,1037.95,766.57
2018,5,2,13,0,919.0,113.0,2.5,19.0,945.0,1025.02,759.0
2018,5,2,13,15,916.0,112.0,2.55,18.95,927.5,1006.09,747.85
2018,5,2,13,30,913.0,111.0,2.6,18.9,910.0,983.71,734.48
2018,5,2,13,45,907.5,110.0,2.65,18.85,885.5,955.68,717.3
2018,5,2,14,0,902.0,109.0,2.7,18.8,861.0,924.55,697.98
2018,5,2,14,15,894.0,107.5,2.75,18.65,829.5,887.83,674.94
2018,5,2,14,30,886.0,106.0,2.8,18.5,798.0,848.52,649.87
2018,5,2,14,45,875.0,104.0,2.8,18.4,760.0,803.94,620.36
2018,5,2,15,0,864.0,102.0,2.8,18.3,722.0,757.45,589.14
2018,5,2,15,15,849.5,100.5,2.8,18.3,679.5,707.33,554.64
2018,5,2,15,30,835.0,99.0,2.8,18.3,637.0,658.27,518.58
2018,5,2,15,45,817.5,96.0,2.9,17.85,590.5,602.35,477.29
2018,5,2,16,0,800.0,93.0,3.0,17.4,544.0,546.22,434.34
2018,5,2,16,15,776.0,89.5,3.0,17.1,494.0,486.4,386.47
2018,5,2,16,30,752.0,86.0,3.0,16.8,444.0,427.67,337.87
2018,5,2,16,45,718.5,82.0,3.0,16.45,392.0,366.14,285.64
2018,5,2,17,0,685.0,78.0,3.0,16.1,340.0,306.3,233.39
2018,5,2,17,15,638.0,72.5,2.95,15.65,288.0,245.37,179.81
2018,5,2,17,30,591.0,67.0,2.9,15.2,236.0,189.49,130.59
2018,5,2,17,45,522.0,60.0,2.8,14.8,187.0,134.23,84.62
2018,5,2,18,0,453.0,53.0,2.7,14.4,138.0,87.28,49.65
2018,5,2,18,15,349.5,43.0,2.55,13.95,96.5,45.14,25.5
2018,5,2,18,30,246.0,33.0,2.4,13.5,55.0,25.97,14.56
2018,5,2,18,45,142.5,20.0,2.3,13.1,31.0,19.06,0.0
2018,5,2,19,0,39.0,7.0,2.2,12.7,7.0,6.67,0.0
2018,5,2,19,15,19.5,3.5,2.15,12.55,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
