Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.5,2.15,12.15,2.5,0.0,0.0
2018,5,13,5,0,14.0,5.0,2.2,12.3,5.0,0.0,0.0
2018,5,13,5,15,79.5,19.0,2.35,12.55,25.0,18.11,0.0
2018,5,13,5,30,145.0,33.0,2.5,12.8,45.0,26.1,13.08
2018,5,13,5,45,243.5,46.5,2.65,13.05,82.5,36.02,25.5
2018,5,13,6,0,342.0,60.0,2.8,13.3,120.0,66.58,40.51
2018,5,13,6,15,269.5,75.5,2.8,13.5,132.5,95.77,64.12
2018,5,13,6,30,197.0,91.0,2.8,13.7,145.0,116.31,84.88
2018,5,13,6,45,155.5,118.5,2.85,13.9,166.5,145.01,111.78
2018,5,13,7,0,114.0,146.0,2.9,14.1,188.0,168.79,133.82
2018,5,13,7,15,115.0,166.5,2.85,14.35,214.5,196.44,157.17
2018,5,13,7,30,116.0,187.0,2.8,14.6,241.0,224.23,180.15
2018,5,13,7,45,100.0,211.0,2.75,14.9,261.0,244.88,196.84
2018,5,13,8,0,84.0,235.0,2.7,15.2,281.0,265.85,213.19
2018,5,13,8,15,95.5,258.5,2.7,15.55,315.5,300.34,240.09
2018,5,13,8,30,107.0,282.0,2.7,15.9,350.0,335.97,267.45
2018,5,13,8,45,131.5,305.5,2.7,16.25,395.0,386.38,306.03
2018,5,13,9,0,156.0,329.0,2.7,16.6,440.0,434.46,342.18
2018,5,13,9,15,195.5,345.0,2.7,16.85,492.0,488.36,382.72
2018,5,13,9,30,235.0,361.0,2.7,17.1,544.0,544.98,424.6
2018,5,13,9,45,374.5,323.0,2.75,17.4,629.0,640.66,497.41
2018,5,13,10,0,514.0,285.0,2.8,17.7,714.0,745.83,574.95
2018,5,13,10,15,643.0,231.0,2.85,17.9,785.0,827.29,634.49
2018,5,13,10,30,772.0,177.0,2.9,18.1,856.0,905.8,688.02
2018,5,13,10,45,745.0,195.0,2.95,18.3,862.5,921.38,697.17
2018,5,13,11,0,718.0,213.0,3.0,18.5,869.0,928.97,701.5
2018,5,13,11,15,768.0,189.5,3.05,18.6,900.0,960.17,722.26
2018,5,13,11,30,818.0,166.0,3.1,18.7,931.0,995.14,745.29
2018,5,13,11,45,862.5,142.0,3.15,18.85,952.5,1012.52,756.35
2018,5,13,12,0,907.0,118.0,3.2,19.0,974.0,1036.17,771.79
2018,5,13,12,15,900.0,122.5,3.25,18.95,970.0,1033.26,770.22
2018,5,13,12,30,893.0,127.0,3.3,18.9,966.0,1026.8,766.65
2018,5,13,12,45,832.0,159.0,3.35,18.9,934.5,999.8,749.29
2018,5,13,13,0,771.0,191.0,3.4,18.9,903.0,961.91,724.68
2018,5,13,13,15,609.5,262.0,3.4,18.8,818.5,870.69,661.77
2018,5,13,13,30,448.0,333.0,3.4,18.7,734.0,774.45,590.95
2018,5,13,13,45,428.0,326.5,3.45,18.6,701.0,737.3,565.8
2018,5,13,14,0,408.0,320.0,3.5,18.5,668.0,699.46,539.44
2018,5,13,14,15,619.0,225.5,3.5,18.35,732.0,774.91,600.43
2018,5,13,14,30,830.0,131.0,3.5,18.2,796.0,828.52,640.88
2018,5,13,14,45,820.0,128.5,3.5,18.05,760.0,786.16,611.75
2018,5,13,15,0,810.0,126.0,3.5,17.9,724.0,742.0,581.68
2018,5,13,15,15,795.5,123.0,3.5,17.9,682.0,692.58,546.31
2018,5,13,15,30,781.0,120.0,3.5,17.9,640.0,642.24,508.57
2018,5,13,15,45,764.0,116.0,3.5,17.45,595.0,588.73,468.31
2018,5,13,16,0,747.0,112.0,3.5,17.0,550.0,535.09,426.71
2018,5,13,16,15,724.0,107.5,3.45,16.7,501.5,477.48,380.4
2018,5,13,16,30,701.0,103.0,3.4,16.4,453.0,421.29,333.81
2018,5,13,16,45,670.5,97.5,3.4,16.1,403.0,362.54,283.98
2018,5,13,17,0,640.0,92.0,3.4,15.8,353.0,306.32,234.97
2018,5,13,17,15,596.0,86.0,3.35,15.45,302.5,248.69,184.4
2018,5,13,17,30,552.0,80.0,3.3,15.1,252.0,195.74,137.85
2018,5,13,17,45,491.0,72.0,3.25,14.7,204.0,143.21,93.88
2018,5,13,18,0,430.0,64.0,3.2,14.3,156.0,97.96,59.35
2018,5,13,18,15,340.5,53.0,3.05,14.0,114.0,55.04,32.73
2018,5,13,18,30,251.0,42.0,2.9,13.7,72.0,32.65,22.2
2018,5,13,18,45,155.5,28.0,2.8,13.35,44.0,22.17,7.19
2018,5,13,19,0,60.0,14.0,2.7,13.0,16.0,13.34,0.0
2018,5,13,19,15,30.0,7.0,2.7,12.9,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.25,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.3,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,2.4,11.45,3.5,3.34,0.0
2018,5,14,5,30,0.0,6.0,2.4,11.6,6.0,5.55,0.0
2018,5,14,5,45,0.0,10.0,2.35,11.75,10.0,9.26,2.43
2018,5,14,6,0,0.0,14.0,2.3,11.9,14.0,12.97,5.43
2018,5,14,6,15,0.0,19.0,2.3,12.2,19.0,17.61,9.54
2018,5,14,6,30,0.0,24.0,2.3,12.5,24.0,22.25,13.6
2018,5,14,6,45,0.0,35.0,2.25,12.75,35.0,32.49,22.42
2018,5,14,7,0,0.0,46.0,2.2,13.0,46.0,42.73,31.15
2018,5,14,7,15,0.0,52.5,2.2,13.35,52.5,48.8,36.18
2018,5,14,7,30,0.0,59.0,2.2,13.7,59.0,54.87,41.14
2018,5,14,7,45,0.0,65.0,2.2,14.0,65.0,60.48,45.67
2018,5,14,8,0,0.0,71.0,2.2,14.3,71.0,66.1,50.16
2018,5,14,8,15,0.0,80.5,2.25,14.65,80.5,75.0,57.32
2018,5,14,8,30,0.0,90.0,2.3,15.0,90.0,83.91,64.42
2018,5,14,8,45,0.0,109.0,2.4,15.3,109.0,101.75,78.82
2018,5,14,9,0,0.0,128.0,2.5,15.6,128.0,119.67,93.12
2018,5,14,9,15,2.0,150.0,2.55,15.9,151.5,142.02,110.91
2018,5,14,9,30,4.0,172.0,2.6,16.2,175.0,164.63,128.74
2018,5,14,9,45,8.5,212.0,2.7,16.45,219.0,206.74,161.96
2018,5,14,10,0,13.0,252.0,2.8,16.7,263.0,249.42,195.13
2018,5,14,10,15,14.0,265.5,2.9,16.85,277.5,263.87,205.98
2018,5,14,10,30,15.0,279.0,3.0,17.0,292.0,278.38,216.92
2018,5,14,10,45,15.5,283.5,3.1,17.2,297.5,283.71,220.72
2018,5,14,11,0,16.0,288.0,3.2,17.4,303.0,289.01,224.53
2018,5,14,11,15,19.5,314.5,3.25,17.45,333.0,318.57,247.16
2018,5,14,11,30,23.0,341.0,3.3,17.5,363.0,348.24,269.65
2018,5,14,11,45,28.5,359.0,3.35,17.6,386.0,381.91,295.08
2018,5,14,12,0,34.0,377.0,3.4,17.7,409.0,405.86,313.04
2018,5,14,12,15,46.5,397.5,3.45,17.7,441.5,439.17,338.4
2018,5,14,12,30,59.0,418.0,3.5,17.7,474.0,472.15,363.33
2018,5,14,12,45,72.5,427.5,3.55,17.7,495.5,494.4,380.34
2018,5,14,13,0,86.0,437.0,3.6,17.7,517.0,515.97,396.86
2018,5,14,13,15,111.0,437.0,3.65,17.6,538.0,547.68,421.43
2018,5,14,13,30,136.0,437.0,3.7,17.5,559.0,567.92,437.54
2018,5,14,13,45,294.0,367.5,3.7,17.4,621.5,646.8,501.31
2018,5,14,14,0,452.0,298.0,3.7,17.3,684.0,716.38,556.79
2018,5,14,14,15,640.0,214.5,3.7,17.15,739.5,781.63,609.31
2018,5,14,14,30,828.0,131.0,3.7,17.0,795.0,826.56,643.28
2018,5,14,14,45,818.0,128.0,3.75,16.85,759.0,783.82,613.93
2018,5,14,15,0,808.0,125.0,3.8,16.7,723.0,739.28,583.51
2018,5,14,15,15,793.5,122.5,3.8,16.7,681.5,690.52,548.3
2018,5,14,15,30,779.0,120.0,3.8,16.7,640.0,640.84,510.7
2018,5,14,15,45,762.0,116.5,3.8,16.3,595.5,587.98,470.49
2018,5,14,16,0,745.0,113.0,3.8,15.9,551.0,534.99,428.98
2018,5,14,16,15,722.5,108.5,3.8,15.6,503.0,477.78,382.76
2018,5,14,16,30,700.0,104.0,3.8,15.3,455.0,421.94,336.21
2018,5,14,16,45,658.0,101.0,3.8,15.0,402.5,361.18,284.58
2018,5,14,17,0,616.0,98.0,3.8,14.7,350.0,304.22,234.98
2018,5,14,17,15,492.5,100.0,3.75,14.35,284.0,231.71,174.43
2018,5,14,17,30,369.0,102.0,3.7,14.0,218.0,174.79,128.12
2018,5,14,17,45,299.5,88.5,3.65,13.65,171.5,126.77,88.95
2018,5,14,18,0,230.0,75.0,3.6,13.3,125.0,87.93,59.48
2018,5,14,18,15,177.5,59.0,3.5,13.0,91.5,55.8,37.23
2018,5,14,18,30,125.0,43.0,3.4,12.7,58.0,34.83,24.25
2018,5,14,18,45,79.0,28.0,3.3,12.45,36.0,23.02,8.76
2018,5,14,19,0,33.0,13.0,3.2,12.2,14.0,12.39,0.0
2018,5,14,19,15,16.5,6.5,3.2,12.1,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.1,11.3,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.1,11.4,2.0,1.91,0.0
2018,5,15,5,15,0.0,6.0,2.2,11.75,6.0,5.72,0.0
2018,5,15,5,30,0.0,10.0,2.3,12.1,10.0,9.26,1.4
2018,5,15,5,45,0.0,17.5,2.4,12.45,17.5,16.22,8.49
2018,5,15,6,0,0.0,25.0,2.5,12.8,25.0,23.18,14.1
2018,5,15,6,15,0.0,33.0,2.45,13.1,33.0,30.62,20.66
2018,5,15,6,30,0.0,41.0,2.4,13.4,41.0,38.07,27.13
2018,5,15,6,45,3.0,67.0,2.35,13.65,68.0,63.0,48.3
2018,5,15,7,0,6.0,93.0,2.3,13.9,95.0,88.0,69.27
2018,5,15,7,15,9.0,120.0,2.25,14.15,124.0,114.45,91.16
2018,5,15,7,30,12.0,147.0,2.2,14.4,153.0,141.45,113.17
2018,5,15,7,45,14.0,166.5,2.2,14.7,174.0,161.52,129.18
2018,5,15,8,0,16.0,186.0,2.2,15.0,195.0,181.89,145.23
2018,5,15,8,15,20.0,210.5,2.2,15.25,222.5,208.38,166.06
2018,5,15,8,30,24.0,235.0,2.2,15.5,250.0,235.38,187.01
2018,5,15,8,45,33.5,261.5,2.2,15.8,284.5,272.69,215.9
2018,5,15,9,0,43.0,288.0,2.2,16.1,319.0,307.55,242.46
2018,5,15,9,15,53.5,312.5,2.3,16.35,353.0,342.14,268.69
2018,5,15,9,30,64.0,337.0,2.4,16.6,387.0,377.59,295.32
2018,5,15,9,45,94.0,367.0,2.45,16.85,444.0,435.55,339.1
2018,5,15,10,0,124.0,397.0,2.5,17.1,501.0,503.36,389.27
2018,5,15,10,15,135.0,414.0,2.6,17.25,530.5,535.34,412.25
2018,5,15,10,30,146.0,431.0,2.7,17.4,560.0,567.46,435.39
2018,5,15,10,45,141.5,440.0,2.8,17.6,567.5,576.81,441.41
2018,5,15,11,0,137.0,449.0,2.9,17.8,575.0,585.33,446.98
2018,5,15,11,15,140.5,458.0,3.0,17.9,588.5,600.89,458.11
2018,5,15,11,30,144.0,467.0,3.1,18.0,602.0,615.83,468.76
2018,5,15,11,45,170.0,470.0,3.2,18.1,630.5,646.43,491.49
2018,5,15,12,0,196.0,473.0,3.3,18.2,659.0,676.39,513.6
2018,5,15,12,15,205.5,470.5,3.4,18.2,665.0,683.22,518.99
2018,5,15,12,30,215.0,468.0,3.5,18.2,671.0,688.94,523.77
2018,5,15,12,45,219.5,462.5,3.55,18.2,667.5,685.43,521.76
2018,5,15,13,0,224.0,457.0,3.6,18.2,664.0,680.77,519.03
2018,5,15,13,15,229.0,446.0,3.7,18.1,654.5,669.84,512.3
2018,5,15,13,30,234.0,435.0,3.8,18.0,645.0,657.74,504.75
2018,5,15,13,45,450.0,325.5,3.85,17.95,715.5,755.58,583.0
2018,5,15,14,0,666.0,216.0,3.9,17.9,786.0,827.04,640.56
2018,5,15,14,15,756.0,168.0,3.9,17.7,793.0,830.86,644.2
2018,5,15,14,30,846.0,120.0,3.9,17.5,800.0,825.45,641.81
2018,5,15,14,45,837.0,117.0,3.9,17.3,764.0,783.52,613.27
2018,5,15,15,0,828.0,114.0,3.9,17.1,728.0,742.8,585.54
2018,5,15,15,15,814.0,111.5,3.9,17.1,686.5,693.65,550.53
2018,5,15,15,30,800.0,109.0,3.9,17.1,645.0,643.48,512.58
2018,5,15,15,45,785.0,105.5,3.9,16.6,600.5,590.95,472.79
2018,5,15,16,0,770.0,102.0,3.9,16.1,556.0,538.05,431.46
2018,5,15,16,15,750.5,98.0,3.85,15.8,509.0,482.28,386.16
2018,5,15,16,30,731.0,94.0,3.8,15.5,462.0,427.15,339.98
2018,5,15,16,45,704.0,88.5,3.8,15.25,412.0,367.35,288.78
2018,5,15,17,0,677.0,83.0,3.8,15.0,362.0,310.58,238.72
2018,5,15,17,15,638.0,77.5,3.75,14.7,312.0,252.82,187.35
2018,5,15,17,30,599.0,72.0,3.7,14.4,262.0,199.08,139.4
2018,5,15,17,45,513.0,67.5,3.6,14.15,209.5,143.08,93.11
2018,5,15,18,0,427.0,63.0,3.5,13.9,157.0,97.3,58.97
2018,5,15,18,15,253.0,52.5,3.35,13.7,104.5,51.94,32.02
2018,5,15,18,30,79.0,42.0,3.2,13.5,52.0,35.59,24.9
2018,5,15,18,45,53.5,26.5,3.1,13.3,32.0,22.83,9.44
2018,5,15,19,0,28.0,11.0,3.0,13.1,12.0,10.48,0.0
2018,5,15,19,15,14.0,5.5,2.9,12.95,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.35,11.55,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.3,11.7,7.0,6.67,0.0
2018,5,16,5,15,134.5,20.5,2.45,12.1,30.5,19.54,0.0
2018,5,16,5,30,233.0,34.0,2.6,12.5,54.0,26.82,15.12
2018,5,16,5,45,335.5,43.5,2.7,12.9,93.5,34.68,24.53
2018,5,16,6,0,438.0,53.0,2.8,13.3,133.0,67.39,38.02
2018,5,16,6,15,507.5,60.0,2.8,13.6,181.0,110.35,66.05
2018,5,16,6,30,577.0,67.0,2.8,13.9,229.0,161.7,106.59
2018,5,16,6,45,625.0,72.0,2.8,14.15,280.0,214.27,152.27
2018,5,16,7,0,673.0,77.0,2.8,14.4,331.0,272.11,203.52
2018,5,16,7,15,678.0,85.0,2.8,14.7,372.5,322.73,249.63
2018,5,16,7,30,683.0,93.0,2.8,15.0,414.0,373.15,294.31
2018,5,16,7,45,708.0,99.5,2.75,15.25,464.5,430.98,343.19
2018,5,16,8,0,733.0,106.0,2.7,15.5,515.0,491.0,392.17
2018,5,16,8,15,781.0,102.0,2.7,15.75,572.0,554.02,442.33
2018,5,16,8,30,829.0,98.0,2.7,16.0,629.0,620.07,493.38
2018,5,16,8,45,792.0,118.5,2.7,16.3,654.5,656.79,520.11
2018,5,16,9,0,755.0,139.0,2.7,16.6,680.0,687.87,541.91
2018,5,16,9,15,666.5,188.5,2.75,16.8,685.0,705.3,552.14
2018,5,16,9,30,578.0,238.0,2.8,17.0,690.0,711.51,553.87
2018,5,16,9,45,694.0,197.0,2.85,17.15,762.5,790.76,612.93
2018,5,16,10,0,810.0,156.0,2.9,17.3,835.0,871.28,668.06
2018,5,16,10,15,844.5,143.0,2.95,17.45,871.0,913.95,695.94
2018,5,16,10,30,879.0,130.0,3.0,17.6,907.0,948.93,718.66
2018,5,16,10,45,847.5,150.5,3.05,17.7,913.5,967.1,730.11
2018,5,16,11,0,816.0,171.0,3.1,17.8,920.0,974.17,734.28
2018,5,16,11,15,856.5,151.5,3.1,17.85,947.0,998.18,749.8
2018,5,16,11,30,897.0,132.0,3.1,17.9,974.0,1028.79,769.57
2018,5,16,11,45,899.5,131.0,3.05,17.95,979.5,1036.92,773.86
2018,5,16,12,0,902.0,130.0,3.0,18.0,985.0,1041.55,776.14
2018,5,16,12,15,898.0,132.5,3.0,18.05,982.0,1039.61,774.68
2018,5,16,12,30,894.0,135.0,3.0,18.1,979.0,1034.15,771.07
2018,5,16,12,45,807.0,180.5,3.0,18.15,936.5,995.23,745.3
2018,5,16,13,0,720.0,226.0,3.0,18.2,894.0,951.68,716.56
2018,5,16,13,15,686.5,238.5,3.05,18.15,866.0,919.66,696.14
2018,5,16,13,30,653.0,251.0,3.1,18.1,838.0,885.82,673.58
2018,5,16,13,45,686.0,227.0,3.15,18.1,828.5,875.47,668.32
2018,5,16,14,0,719.0,203.0,3.2,18.1,819.0,860.67,659.2
2018,5,16,14,15,737.0,185.5,3.25,18.0,797.5,834.96,642.73
2018,5,16,14,30,755.0,168.0,3.3,17.9,776.0,802.95,621.77
2018,5,16,14,45,759.5,158.5,3.35,17.8,746.5,767.9,598.49
2018,5,16,15,0,764.0,149.0,3.4,17.7,717.0,730.11,572.77
2018,5,16,15,15,749.5,145.0,3.4,17.7,675.5,682.74,537.99
2018,5,16,15,30,735.0,141.0,3.4,17.7,634.0,633.21,500.93
2018,5,16,15,45,738.5,129.0,3.4,17.3,595.0,586.14,465.8
2018,5,16,16,0,742.0,117.0,3.4,16.9,556.0,537.06,427.92
2018,5,16,16,15,739.0,107.0,3.4,16.65,512.5,484.83,385.94
2018,5,16,16,30,736.0,97.0,3.4,16.4,469.0,431.6,341.67
2018,5,16,16,45,707.0,91.5,3.4,16.15,418.0,371.69,290.77
2018,5,16,17,0,678.0,86.0,3.4,15.9,367.0,314.09,240.44
2018,5,16,17,15,638.0,80.5,3.35,15.55,316.5,255.99,189.19
2018,5,16,17,30,598.0,75.0,3.3,15.2,266.0,202.03,141.4
2018,5,16,17,45,542.0,68.0,3.3,14.9,217.5,148.51,96.1
2018,5,16,18,0,486.0,61.0,3.3,14.6,169.0,101.58,59.89
2018,5,16,18,15,399.5,52.0,3.15,14.25,125.5,58.43,33.7
2018,5,16,18,30,313.0,43.0,3.0,13.9,82.0,33.34,23.01
2018,5,16,18,45,204.5,30.0,2.85,13.55,51.0,23.7,10.74
2018,5,16,19,0,96.0,17.0,2.7,13.2,20.0,16.2,0.0
2018,5,16,19,15,48.0,8.5,2.65,13.0,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.25,11.55,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.3,11.7,7.0,6.67,0.0
2018,5,17,5,15,116.5,21.0,2.45,12.1,30.0,16.84,0.0
2018,5,17,5,30,203.0,35.0,2.6,12.5,53.0,27.56,16.05
2018,5,17,5,45,298.5,46.0,2.75,12.85,91.5,35.43,25.24
2018,5,17,6,0,394.0,57.0,2.9,13.2,130.0,69.05,40.7
2018,5,17,6,15,460.5,65.0,2.95,13.55,176.0,109.91,67.73
2018,5,17,6,30,527.0,73.0,3.0,13.9,222.0,158.84,106.4
2018,5,17,6,45,574.0,79.5,3.05,14.2,271.5,209.63,150.34
2018,5,17,7,0,621.0,86.0,3.1,14.5,321.0,265.62,199.73
2018,5,17,7,15,655.0,90.5,3.1,14.8,370.5,320.07,248.06
2018,5,17,7,30,689.0,95.0,3.1,15.1,420.0,377.61,298.01
2018,5,17,7,45,715.0,99.0,3.1,15.4,469.0,433.74,345.66
2018,5,17,8,0,741.0,103.0,3.1,15.7,518.0,492.14,393.66
2018,5,17,8,15,761.5,105.5,3.05,15.95,564.5,546.3,436.95
2018,5,17,8,30,782.0,108.0,3.0,16.2,611.0,600.86,479.23
2018,5,17,8,45,799.0,110.0,2.95,16.45,654.0,652.68,518.19
2018,5,17,9,0,816.0,112.0,2.9,16.7,697.0,703.97,555.51
2018,5,17,9,15,827.0,114.0,2.9,16.95,735.0,746.7,584.44
2018,5,17,9,30,838.0,116.0,2.9,17.2,773.0,790.5,613.81
2018,5,17,9,45,846.0,118.0,2.9,17.45,805.0,829.99,639.74
2018,5,17,10,0,854.0,120.0,2.9,17.7,837.0,867.22,663.84
2018,5,17,10,15,860.0,122.0,2.95,17.85,863.5,900.22,685.43
2018,5,17,10,30,866.0,124.0,3.0,18.0,890.0,930.48,705.08
2018,5,17,10,45,870.0,125.0,3.05,18.2,909.5,954.96,720.63
2018,5,17,11,0,874.0,126.0,3.1,18.4,929.0,976.34,734.14
2018,5,17,11,15,877.0,126.5,3.2,18.55,941.5,993.03,745.1
2018,5,17,11,30,880.0,127.0,3.3,18.7,954.0,1006.41,753.94
2018,5,17,11,45,881.0,127.0,3.35,18.8,959.0,1013.9,758.73
2018,5,17,12,0,882.0,127.0,3.4,18.9,964.0,1017.96,761.37
2018,5,17,12,15,883.5,126.0,3.5,18.9,962.5,1018.06,762.18
2018,5,17,12,30,885.0,125.0,3.6,18.9,961.0,1014.68,760.79
2018,5,17,12,45,886.5,121.5,3.75,18.9,952.0,1005.3,755.82
2018,5,17,13,0,888.0,118.0,3.9,18.9,943.0,992.44,748.54
2018,5,17,13,15,884.5,117.0,4.0,18.8,926.0,973.8,737.34
2018,5,17,13,30,881.0,116.0,4.1,18.7,909.0,951.93,723.92
2018,5,17,13,45,875.5,115.5,4.2,18.65,885.5,925.59,707.23
2018,5,17,14,0,870.0,115.0,4.3,18.6,862.0,896.34,688.43
2018,5,17,14,15,862.5,113.0,4.35,18.4,831.5,861.09,665.46
2018,5,17,14,30,855.0,111.0,4.4,18.2,801.0,823.39,640.68
2018,5,17,14,45,845.5,109.0,4.5,18.05,765.0,781.85,612.99
2018,5,17,15,0,836.0,107.0,4.6,17.9,729.0,738.4,583.47
2018,5,17,15,15,822.5,105.0,4.6,17.9,688.0,690.45,549.36
2018,5,17,15,30,809.0,103.0,4.6,17.9,647.0,643.23,513.35
2018,5,17,15,45,792.5,100.5,4.6,17.45,602.5,590.52,473.06
2018,5,17,16,0,776.0,98.0,4.6,17.0,558.0,537.57,431.38
2018,5,17,16,15,754.0,94.5,4.6,16.75,510.0,480.85,385.16
2018,5,17,16,30,732.0,91.0,4.6,16.5,462.0,425.04,338.29
2018,5,17,16,45,702.0,86.5,4.6,16.2,412.0,365.08,286.9
2018,5,17,17,0,672.0,82.0,4.6,15.9,362.0,308.5,237.03
2018,5,17,17,15,631.0,77.5,4.55,15.6,312.5,251.51,186.33
2018,5,17,17,30,590.0,73.0,4.5,15.3,263.0,198.75,139.31
2018,5,17,17,45,532.0,67.0,4.45,14.95,215.0,146.35,94.89
2018,5,17,18,0,474.0,61.0,4.4,14.6,167.0,100.75,59.71
2018,5,17,18,15,388.0,52.0,4.3,14.35,124.5,58.29,33.71
2018,5,17,18,30,302.0,43.0,4.2,14.1,82.0,33.26,22.98
2018,5,17,18,45,195.5,30.0,4.1,13.85,51.0,23.64,11.27
2018,5,17,19,0,89.0,17.0,4.0,13.6,20.0,16.2,0.0
2018,5,17,19,15,44.5,8.5,3.95,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.0,2.95,12.35,2.0,0.0,0.0
2018,5,18,5,0,13.0,4.0,3.0,12.4,4.0,3.81,0.0
2018,5,18,5,15,85.0,18.5,3.1,12.6,26.0,14.69,0.0
2018,5,18,5,30,157.0,33.0,3.2,12.8,48.0,25.82,14.92
2018,5,18,5,45,162.5,35.5,3.3,13.05,59.0,26.88,17.81
2018,5,18,6,0,168.0,38.0,3.4,13.3,70.0,40.09,23.18
2018,5,18,6,15,103.0,42.5,3.4,13.55,64.0,49.89,32.54
2018,5,18,6,30,38.0,47.0,3.4,13.8,58.0,50.44,36.0
2018,5,18,6,45,19.0,69.5,3.4,14.0,75.0,69.2,52.91
2018,5,18,7,0,0.0,92.0,3.4,14.2,92.0,85.34,67.09
2018,5,18,7,15,0.5,112.0,3.3,14.45,112.0,104.1,82.57
2018,5,18,7,30,1.0,132.0,3.2,14.7,132.0,123.05,97.97
2018,5,18,7,45,1.0,143.0,3.15,14.95,143.5,133.58,106.22
2018,5,18,8,0,1.0,154.0,3.1,15.2,155.0,144.12,114.4
2018,5,18,8,15,2.0,165.5,3.05,15.5,167.0,155.71,123.35
2018,5,18,8,30,3.0,177.0,3.0,15.8,179.0,167.43,132.34
2018,5,18,8,45,8.5,207.0,2.95,16.05,213.0,199.78,157.93
2018,5,18,9,0,14.0,237.0,2.9,16.3,247.0,232.81,183.69
2018,5,18,9,15,27.5,276.5,2.85,16.55,297.5,286.74,225.69
2018,5,18,9,30,41.0,316.0,2.8,16.8,348.0,338.02,264.86
2018,5,18,9,45,45.5,334.5,2.8,17.05,371.5,362.26,282.65
2018,5,18,10,0,50.0,353.0,2.8,17.3,395.0,386.75,300.59
2018,5,18,10,15,40.0,349.0,2.85,17.55,383.5,375.97,291.44
2018,5,18,10,30,30.0,345.0,2.9,17.8,372.0,364.41,281.87
2018,5,18,10,45,28.5,347.5,2.9,18.0,373.5,366.72,283.13
2018,5,18,11,0,27.0,350.0,2.9,18.2,375.0,368.8,284.2
2018,5,18,11,15,29.5,363.0,3.0,18.3,390.5,385.14,296.38
2018,5,18,11,30,32.0,376.0,3.1,18.4,406.0,401.39,308.44
2018,5,18,11,45,64.0,406.5,3.15,18.5,467.0,464.67,356.47
2018,5,18,12,0,96.0,437.0,3.2,18.6,528.0,528.07,403.67
2018,5,18,12,15,135.0,445.5,3.3,18.55,573.5,585.97,447.01
2018,5,18,12,30,174.0,454.0,3.4,18.5,619.0,632.6,481.97
2018,5,18,12,45,210.0,436.5,3.5,18.5,633.5,648.42,494.91
2018,5,18,13,0,246.0,419.0,3.6,18.5,648.0,671.74,513.28
2018,5,18,13,15,354.0,388.0,3.65,18.4,710.5,738.92,565.2
2018,5,18,13,30,462.0,357.0,3.7,18.3,773.0,808.98,617.96
2018,5,18,13,45,494.5,331.0,3.75,18.2,765.5,800.5,613.56
2018,5,18,14,0,527.0,305.0,3.8,18.1,758.0,788.43,607.1
2018,5,18,14,15,569.5,275.5,3.85,17.95,749.5,777.66,601.85
2018,5,18,14,30,612.0,246.0,3.9,17.8,741.0,764.42,594.6
2018,5,18,14,45,640.5,218.5,3.95,17.65,715.5,735.51,575.56
2018,5,18,15,0,669.0,191.0,4.0,17.5,690.0,702.23,552.96
2018,5,18,15,15,703.0,163.5,4.0,17.5,661.5,668.33,528.91
2018,5,18,15,30,737.0,136.0,4.0,17.5,633.0,629.37,500.35
2018,5,18,15,45,717.5,131.0,4.15,17.05,587.0,575.32,459.68
2018,5,18,16,0,698.0,126.0,4.3,16.6,541.0,521.52,418.09
2018,5,18,16,15,714.5,110.5,4.35,16.3,504.0,476.14,381.4
2018,5,18,16,30,731.0,95.0,4.4,16.0,467.0,428.76,341.48
2018,5,18,16,45,701.5,91.0,4.45,15.7,417.5,369.53,290.79
2018,5,18,17,0,672.0,87.0,4.5,15.4,368.0,313.62,241.53
2018,5,18,17,15,630.5,82.0,4.5,15.05,317.5,255.99,190.4
2018,5,18,17,30,589.0,77.0,4.5,14.7,267.0,202.66,142.95
2018,5,18,17,45,530.0,70.0,4.45,14.35,218.5,149.2,97.61
2018,5,18,18,0,471.0,63.0,4.4,14.0,170.0,102.68,61.57
2018,5,18,18,15,383.5,54.0,4.35,13.75,127.0,60.31,35.45
2018,5,18,18,30,296.0,45.0,4.3,13.5,84.0,34.81,24.43
2018,5,18,18,45,189.0,31.5,4.2,13.25,52.5,24.82,12.69
2018,5,18,19,0,82.0,18.0,4.1,13.0,21.0,17.16,0.0
2018,5,18,19,15,41.0,9.0,4.1,12.85,10.5,8.58,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,19,4,45,10.5,4.0,4.6,11.9,4.0,0.0,0.0
2018,5,19,5,0,21.0,8.0,4.6,11.9,8.0,7.63,0.0
2018,5,19,5,15,69.0,21.5,4.6,12.05,27.0,17.77,0.0
2018,5,19,5,30,117.0,35.0,4.6,12.2,46.0,28.58,17.4
2018,5,19,5,45,171.5,50.0,4.65,12.35,77.0,40.25,29.57
2018,5,19,6,0,226.0,65.0,4.7,12.5,108.0,67.29,44.46
2018,5,19,6,15,269.5,80.5,4.7,12.65,147.0,100.85,68.72
2018,5,19,6,30,313.0,96.0,4.7,12.8,186.0,141.19,101.4
2018,5,19,6,45,419.0,102.0,4.75,13.0,247.5,192.82,143.04
2018,5,19,7,0,525.0,108.0,4.8,13.2,309.0,256.6,196.63
2018,5,19,7,15,565.0,114.5,4.8,13.5,358.5,311.42,244.97
2018,5,19,7,30,605.0,121.0,4.8,13.8,408.0,368.36,294.45
2018,5,19,7,45,562.5,146.0,4.75,14.1,436.0,408.31,329.47
2018,5,19,8,0,520.0,171.0,4.7,14.4,464.0,440.29,356.49
2018,5,19,8,15,531.0,183.5,4.7,14.65,505.0,487.84,395.03
2018,5,19,8,30,542.0,196.0,4.7,14.9,546.0,535.44,432.57
2018,5,19,8,45,632.0,178.0,4.7,15.15,613.0,608.74,490.32
2018,5,19,9,0,722.0,160.0,4.7,15.4,680.0,685.5,549.58
2018,5,19,9,15,777.0,146.0,4.7,15.65,733.0,743.73,593.18
2018,5,19,9,30,832.0,132.0,4.7,15.9,786.0,805.1,636.4
2018,5,19,9,45,844.5,132.0,4.7,16.15,820.0,846.62,664.52
2018,5,19,10,0,857.0,132.0,4.7,16.4,854.0,880.85,687.25
2018,5,19,10,15,862.0,135.0,4.75,16.55,880.5,913.97,709.68
2018,5,19,10,30,867.0,138.0,4.8,16.7,907.0,944.28,730.06
2018,5,19,10,45,869.0,140.5,4.85,16.85,926.0,968.33,746.01
2018,5,19,11,0,871.0,143.0,4.9,17.0,945.0,989.19,759.81
2018,5,19,11,15,871.5,145.5,4.95,17.05,957.5,1005.32,770.69
2018,5,19,11,30,872.0,148.0,5.0,17.1,970.0,1018.09,779.35
2018,5,19,11,45,868.0,151.5,5.05,17.15,973.5,1023.94,783.36
2018,5,19,12,0,864.0,155.0,5.1,17.2,977.0,1026.36,785.14
2018,5,19,12,15,864.5,154.5,5.15,17.2,975.5,1026.0,785.29
2018,5,19,12,30,865.0,154.0,5.2,17.2,974.0,1022.25,783.23
2018,5,19,12,45,865.0,153.0,5.2,17.15,965.5,1014.15,778.03
2018,5,19,13,0,865.0,152.0,5.2,17.1,957.0,1002.68,770.6
2018,5,19,13,15,860.5,151.0,5.25,17.05,939.5,983.55,758.28
2018,5,19,13,30,856.0,150.0,5.3,17.0,922.0,961.3,743.82
2018,5,19,13,45,849.0,149.0,5.3,16.95,897.5,940.73,730.23
2018,5,19,14,0,842.0,148.0,5.3,16.9,873.0,909.86,709.28
2018,5,19,14,15,832.0,146.5,5.3,16.75,842.0,873.29,684.45
2018,5,19,14,30,822.0,145.0,5.3,16.6,811.0,834.5,657.85
2018,5,19,14,45,807.5,144.0,5.3,16.5,773.5,790.66,627.17
2018,5,19,15,0,793.0,143.0,5.3,16.4,736.0,745.38,595.13
2018,5,19,15,15,777.5,140.5,5.3,16.4,694.5,696.74,558.55
2018,5,19,15,30,762.0,138.0,5.3,16.4,653.0,647.81,520.79
2018,5,19,15,45,736.0,137.0,5.3,16.05,606.5,592.61,477.94
2018,5,19,16,0,710.0,136.0,5.3,15.7,560.0,538.17,434.6
2018,5,19,16,15,678.0,133.5,5.3,15.4,510.5,480.32,387.37
2018,5,19,16,30,646.0,131.0,5.3,15.1,461.0,424.53,340.62
2018,5,19,16,45,606.0,126.5,5.3,14.8,410.5,366.06,290.73
2018,5,19,17,0,566.0,122.0,5.3,14.5,360.0,311.26,242.94
2018,5,19,17,15,518.0,114.0,5.25,14.15,309.5,252.94,192.07
2018,5,19,17,30,470.0,106.0,5.2,13.8,259.0,201.78,147.37
2018,5,19,17,45,404.5,96.0,5.15,13.4,211.5,151.34,105.35
2018,5,19,18,0,339.0,86.0,5.1,13.0,164.0,108.52,72.34
2018,5,19,18,15,213.5,65.5,5.0,12.8,110.5,63.5,42.55
2018,5,19,18,30,88.0,45.0,4.9,12.6,57.0,38.05,27.39
2018,5,19,18,45,47.0,28.5,4.8,12.4,34.5,24.57,12.99
2018,5,19,19,0,6.0,12.0,4.7,12.2,12.0,11.44,0.0
2018,5,19,19,15,3.0,6.0,4.65,12.15,6.0,5.72,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.5,4.4,11.9,2.5,0.0,0.0
2018,5,20,5,0,7.0,5.0,4.4,11.9,5.0,4.77,0.0
2018,5,20,5,15,7.0,14.5,4.45,12.0,15.0,13.46,0.0
2018,5,20,5,30,7.0,24.0,4.5,12.1,25.0,22.13,12.38
2018,5,20,5,45,78.5,45.0,4.5,12.25,60.0,38.32,27.93
2018,5,20,6,0,150.0,66.0,4.5,12.4,95.0,64.02,44.1
2018,5,20,6,15,126.5,79.5,4.5,12.5,109.0,85.47,61.99
2018,5,20,6,30,103.0,93.0,4.5,12.6,123.0,102.57,77.84
2018,5,20,6,45,113.5,119.5,4.5,12.75,158.5,136.26,106.64
2018,5,20,7,0,124.0,146.0,4.5,12.9,194.0,171.58,136.75
2018,5,20,7,15,216.0,162.0,4.45,13.0,259.5,228.81,183.4
2018,5,20,7,30,308.0,178.0,4.4,13.1,325.0,295.75,238.56
2018,5,20,7,45,320.5,199.5,4.4,13.2,367.0,340.9,276.34
2018,5,20,8,0,333.0,221.0,4.4,13.3,409.0,387.07,314.2
2018,5,20,8,15,355.0,237.0,4.35,13.4,453.0,434.26,352.16
2018,5,20,8,30,377.0,253.0,4.3,13.5,497.0,483.01,390.61
2018,5,20,8,45,388.0,269.5,4.3,13.6,535.5,526.22,424.03
2018,5,20,9,0,399.0,286.0,4.3,13.7,574.0,574.84,460.89
2018,5,20,9,15,481.0,267.5,4.3,13.9,633.0,638.37,510.16
2018,5,20,9,30,563.0,249.0,4.3,14.1,692.0,706.51,562.03
2018,5,20,9,45,650.0,220.0,4.3,14.25,752.5,775.16,613.76
2018,5,20,10,0,737.0,191.0,4.3,14.4,813.0,844.52,663.98
2018,5,20,10,15,647.0,252.0,4.3,14.65,810.5,848.05,663.17
2018,5,20,10,30,557.0,313.0,4.3,14.9,808.0,842.43,655.0
2018,5,20,10,45,588.0,300.0,4.35,15.2,833.0,873.44,677.29
2018,5,20,11,0,619.0,287.0,4.4,15.5,858.0,903.24,698.34
2018,5,20,11,15,606.0,297.5,4.45,15.75,863.0,911.11,702.63
2018,5,20,11,30,593.0,308.0,4.5,16.0,868.0,916.05,705.04
2018,5,20,11,45,537.0,346.5,4.55,16.25,855.5,903.63,693.73
2018,5,20,12,0,481.0,385.0,4.6,16.5,843.0,888.13,680.38
2018,5,20,12,15,486.5,383.0,4.65,16.6,845.5,891.41,683.05
2018,5,20,12,30,492.0,381.0,4.7,16.7,848.0,892.37,684.03
2018,5,20,12,45,470.5,381.5,4.75,16.85,824.5,866.8,665.59
2018,5,20,13,0,449.0,382.0,4.8,17.0,801.0,839.5,646.03
2018,5,20,13,15,443.0,376.0,4.9,16.8,783.0,819.27,633.07
2018,5,20,13,30,437.0,370.0,5.0,16.6,765.0,797.35,618.73
2018,5,20,13,45,456.0,352.0,5.05,16.45,754.5,785.04,611.69
2018,5,20,14,0,475.0,334.0,5.1,16.3,744.0,770.0,602.53
2018,5,20,14,15,402.5,345.5,5.15,16.0,684.5,702.28,552.25
2018,5,20,14,30,330.0,357.0,5.2,15.7,625.0,631.93,499.48
2018,5,20,14,45,392.0,317.0,5.2,15.35,621.0,627.11,499.14
2018,5,20,15,0,454.0,277.0,5.2,15.0,617.0,622.65,498.36
2018,5,20,15,15,425.5,265.5,5.2,15.0,570.0,569.54,457.51
2018,5,20,15,30,397.0,254.0,5.2,15.0,523.0,517.78,417.3
2018,5,20,15,45,287.5,258.0,5.2,14.45,446.0,428.81,346.86
2018,5,20,16,0,178.0,262.0,5.2,13.9,369.0,351.1,284.44
2018,5,20,16,15,146.5,236.5,5.15,13.75,319.5,299.88,243.24
2018,5,20,16,30,115.0,211.0,5.1,13.6,270.0,251.97,204.28
2018,5,20,16,45,147.5,181.0,5.05,13.45,248.5,228.9,184.98
2018,5,20,17,0,180.0,151.0,5.0,13.3,227.0,202.34,161.75
2018,5,20,17,15,286.5,127.5,4.95,13.2,230.0,199.36,154.99
2018,5,20,17,30,393.0,104.0,4.9,13.1,233.0,183.13,135.12
2018,5,20,17,45,370.0,92.5,4.85,13.0,197.0,142.93,99.95
2018,5,20,18,0,347.0,81.0,4.8,12.9,161.0,105.33,69.3
2018,5,20,18,15,267.0,68.0,4.7,12.8,120.5,66.67,43.74
2018,5,20,18,30,187.0,55.0,4.6,12.7,80.0,43.87,32.48
2018,5,20,18,45,113.0,36.5,4.5,12.55,50.0,29.61,17.25
2018,5,20,19,0,39.0,18.0,4.4,12.4,20.0,17.16,0.0
2018,5,20,19,15,19.5,9.0,4.3,12.35,10.0,8.58,0.0
2018,5,20,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.85,11.6,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.8,11.7,8.0,7.63,0.0
2018,5,21,5,15,83.5,24.0,1.75,11.95,31.5,19.73,0.0
2018,5,21,5,30,149.0,40.0,1.7,12.2,55.0,32.39,20.95
2018,5,21,5,45,239.0,54.5,1.7,12.4,94.0,41.97,31.18
2018,5,21,6,0,329.0,69.0,1.7,12.6,133.0,75.09,47.72
2018,5,21,6,15,396.0,79.5,1.6,12.9,178.5,114.76,74.72
2018,5,21,6,30,463.0,90.0,1.5,13.2,224.0,162.31,112.09
2018,5,21,6,45,510.5,98.5,1.4,13.45,273.0,211.26,153.71
2018,5,21,7,0,558.0,107.0,1.3,13.7,322.0,267.21,201.81
2018,5,21,7,15,595.5,113.0,1.25,14.1,372.0,320.68,247.73
2018,5,21,7,30,633.0,119.0,1.2,14.5,422.0,377.75,295.49
2018,5,21,7,45,661.5,123.5,1.2,14.9,470.5,432.48,340.32
2018,5,21,8,0,690.0,128.0,1.2,15.3,519.0,489.17,385.22
2018,5,21,8,15,712.5,131.5,1.25,15.75,565.0,543.11,426.83
2018,5,21,8,30,735.0,135.0,1.3,16.2,611.0,597.77,467.72
2018,5,21,8,45,754.0,136.5,1.35,16.7,654.0,647.99,504.18
2018,5,21,9,0,773.0,138.0,1.4,17.2,697.0,698.18,539.65
2018,5,21,9,15,789.5,139.0,1.55,17.55,736.5,745.43,572.84
2018,5,21,9,30,806.0,140.0,1.7,17.9,776.0,791.64,604.02
2018,5,21,9,45,823.0,138.0,1.8,18.3,810.5,833.91,631.59
2018,5,21,10,0,840.0,136.0,1.9,18.7,845.0,869.13,654.15
2018,5,21,10,15,847.0,137.5,2.0,19.0,872.0,902.0,675.32
2018,5,21,10,30,854.0,139.0,2.1,19.3,899.0,932.24,694.66
2018,5,21,10,45,859.0,140.0,2.25,19.55,919.0,957.31,711.21
2018,5,21,11,0,864.0,141.0,2.4,19.8,939.0,979.37,725.82
2018,5,21,11,15,867.0,141.0,2.5,19.95,951.0,995.37,736.28
2018,5,21,11,30,870.0,141.0,2.6,20.1,963.0,1008.11,744.72
2018,5,21,11,45,871.0,141.0,2.75,20.25,968.0,1015.53,750.27
2018,5,21,12,0,872.0,141.0,2.9,20.4,973.0,1019.58,753.72
2018,5,21,12,15,870.0,142.0,3.05,20.4,970.0,1018.21,754.12
2018,5,21,12,30,868.0,143.0,3.2,20.4,967.0,1013.46,752.38
2018,5,21,12,45,861.5,145.5,3.35,20.4,956.5,1002.38,746.48
2018,5,21,13,0,855.0,148.0,3.5,20.4,946.0,988.09,738.48
2018,5,21,13,15,851.0,146.5,3.65,20.25,928.5,969.19,727.78
2018,5,21,13,30,847.0,145.0,3.8,20.1,911.0,947.19,714.91
2018,5,21,13,45,842.0,142.5,3.95,19.95,887.0,920.31,698.59
2018,5,21,14,0,837.0,140.0,4.1,19.8,863.0,896.62,684.35
2018,5,21,14,15,829.0,137.5,4.2,19.55,832.5,861.04,661.61
2018,5,21,14,30,821.0,135.0,4.3,19.3,802.0,823.14,637.01
2018,5,21,14,45,811.5,131.5,4.4,19.05,766.0,780.91,609.14
2018,5,21,15,0,802.0,128.0,4.5,18.8,730.0,736.88,579.61
2018,5,21,15,15,787.5,125.5,4.5,18.8,689.0,688.76,544.71
2018,5,21,15,30,773.0,123.0,4.5,18.8,648.0,639.74,507.61
2018,5,21,15,45,756.0,118.5,4.55,18.1,603.0,586.57,467.95
2018,5,21,16,0,739.0,114.0,4.6,17.4,558.0,533.29,426.88
2018,5,21,16,15,716.5,110.0,4.6,17.0,510.5,477.17,381.63
2018,5,21,16,30,694.0,106.0,4.6,16.6,463.0,422.5,336.17
2018,5,21,16,45,663.0,100.5,4.6,16.2,413.0,364.3,286.68
2018,5,21,17,0,632.0,95.0,4.6,15.8,363.0,308.66,238.1
2018,5,21,17,15,589.0,89.5,4.6,15.35,313.5,252.47,188.68
2018,5,21,17,30,546.0,84.0,4.6,14.9,264.0,200.79,143.09
2018,5,21,17,45,487.5,76.5,4.55,14.45,216.5,149.48,99.76
2018,5,21,18,0,429.0,69.0,4.5,14.0,169.0,103.83,64.23
2018,5,21,18,15,346.0,59.0,4.45,13.75,127.0,62.93,38.21
2018,5,21,18,30,263.0,49.0,4.4,13.5,85.0,37.81,27.19
2018,5,21,18,45,168.5,34.0,4.35,13.2,53.5,26.71,15.3
2018,5,21,19,0,74.0,19.0,4.3,12.9,22.0,15.8,0.0
2018,5,21,19,15,37.0,9.5,4.25,12.75,11.0,9.05,0.0
2018,5,21,19,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,3.1,12.05,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,3.1,12.1,8.0,7.63,0.0
2018,5,22,5,15,109.0,23.0,3.1,12.2,32.5,18.31,0.0
2018,5,22,5,30,190.0,38.0,3.1,12.3,57.0,29.77,18.94
2018,5,22,5,45,175.5,36.0,3.15,12.45,61.5,27.14,18.21
2018,5,22,6,0,161.0,34.0,3.2,12.6,66.0,36.69,20.51
2018,5,22,6,15,80.5,33.5,3.15,12.8,49.5,39.47,24.74
2018,5,22,6,30,0.0,33.0,3.1,13.0,33.0,30.62,20.77
2018,5,22,6,45,0.0,45.5,3.1,13.15,45.5,42.27,30.76
2018,5,22,7,0,0.0,58.0,3.1,13.3,58.0,53.92,40.62
2018,5,22,7,15,0.0,70.5,3.1,13.45,70.5,65.6,50.38
2018,5,22,7,30,0.0,83.0,3.1,13.6,83.0,77.29,60.03
2018,5,22,7,45,0.0,93.0,3.05,13.8,93.0,86.63,67.59
2018,5,22,8,0,0.0,103.0,3.0,14.0,103.0,95.99,75.1
2018,5,22,8,15,0.0,116.5,3.05,14.25,116.5,108.65,85.26
2018,5,22,8,30,0.0,130.0,3.1,14.5,130.0,121.36,95.36
2018,5,22,8,45,0.0,137.0,3.1,14.7,137.0,128.02,100.45
2018,5,22,9,0,0.0,144.0,3.1,14.9,144.0,134.69,105.54
2018,5,22,9,15,2.0,159.5,3.15,15.15,161.0,150.91,118.4
2018,5,22,9,30,4.0,175.0,3.2,15.4,178.0,167.35,131.32
2018,5,22,9,45,7.5,204.0,3.3,15.65,210.0,198.07,155.6
2018,5,22,10,0,11.0,233.0,3.4,15.9,242.0,229.15,179.9
2018,5,22,10,15,14.5,265.5,3.45,16.1,278.0,263.93,206.86
2018,5,22,10,30,18.0,298.0,3.5,16.3,314.0,299.03,233.78
2018,5,22,10,45,20.5,318.0,3.55,16.45,336.5,321.35,250.65
2018,5,22,11,0,23.0,338.0,3.6,16.6,359.0,343.75,267.53
2018,5,22,11,15,22.5,336.0,3.65,16.75,357.0,341.85,265.73
2018,5,22,11,30,22.0,334.0,3.7,16.9,355.0,339.81,263.94
2018,5,22,11,45,22.0,335.5,3.7,17.0,356.5,341.53,265.09
2018,5,22,12,0,22.0,337.0,3.7,17.1,358.0,343.12,266.15
2018,5,22,12,15,23.0,344.0,3.75,17.1,366.0,350.92,272.16
2018,5,22,12,30,24.0,351.0,3.8,17.1,374.0,368.03,285.25
2018,5,22,12,45,28.5,357.5,3.8,17.1,384.5,378.54,293.43
2018,5,22,13,0,33.0,364.0,3.8,17.1,395.0,388.73,301.42
2018,5,22,13,15,65.0,380.5,3.8,17.05,440.0,434.97,337.79
2018,5,22,13,30,97.0,397.0,3.8,17.0,485.0,479.71,372.57
2018,5,22,13,45,354.0,307.5,3.8,16.95,616.0,647.02,505.42
2018,5,22,14,0,611.0,218.0,3.8,16.9,747.0,777.55,606.71
2018,5,22,14,15,722.5,173.5,3.8,16.8,777.5,808.39,629.83
2018,5,22,14,30,834.0,129.0,3.8,16.7,808.0,827.56,644.58
2018,5,22,14,45,824.5,126.0,3.8,16.6,772.0,785.44,615.45
2018,5,22,15,0,815.0,123.0,3.8,16.5,736.0,741.48,585.1
2018,5,22,15,15,801.0,120.5,3.8,16.5,695.0,693.24,550.41
2018,5,22,15,30,787.0,118.0,3.8,16.5,654.0,644.03,513.18
2018,5,22,15,45,746.0,121.0,3.85,16.15,601.0,583.04,466.59
2018,5,22,16,0,705.0,124.0,3.9,15.8,548.0,523.88,420.23
2018,5,22,16,15,543.5,147.5,3.9,15.55,458.0,425.89,341.75
2018,5,22,16,30,382.0,171.0,3.9,15.3,368.0,340.77,272.87
2018,5,22,16,45,403.5,151.0,3.9,15.0,340.0,306.9,243.96
2018,5,22,17,0,425.0,131.0,3.9,14.7,312.0,270.24,211.39
2018,5,22,17,15,408.0,117.5,3.85,14.4,273.0,225.85,172.33
2018,5,22,17,30,391.0,104.0,3.8,14.1,234.0,183.19,134.53
2018,5,22,17,45,302.5,94.0,3.8,13.75,184.0,133.68,94.77
2018,5,22,18,0,214.0,84.0,3.8,13.4,134.0,95.46,66.46
2018,5,22,18,15,170.0,66.5,3.75,13.15,100.5,63.13,43.18
2018,5,22,18,30,126.0,49.0,3.7,12.9,67.0,39.44,28.73
2018,5,22,18,45,79.0,32.5,3.6,12.65,42.5,26.63,15.58
2018,5,22,19,0,32.0,16.0,3.5,12.4,18.0,14.12,0.0
2018,5,22,19,15,16.0,8.0,3.45,12.35,9.0,7.63,0.0
2018,5,22,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
