Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,23,4,45,4.5,2.0,2.5,12.2,2.0,0.0,0.0
2018,5,23,5,0,9.0,4.0,2.5,12.2,4.0,3.81,0.0
2018,5,23,5,15,32.5,11.0,2.55,12.35,14.0,9.43,0.0
2018,5,23,5,30,56.0,18.0,2.6,12.5,24.0,15.22,7.0
2018,5,23,5,45,59.0,25.0,2.7,12.65,34.0,20.83,12.67
2018,5,23,6,0,62.0,32.0,2.8,12.8,44.0,31.29,19.08
2018,5,23,6,15,31.0,40.0,2.8,12.95,46.0,41.09,28.31
2018,5,23,6,30,0.0,48.0,2.8,13.1,48.0,44.6,32.76
2018,5,23,6,45,0.0,69.0,2.8,13.2,69.0,64.16,49.47
2018,5,23,7,0,0.0,90.0,2.8,13.3,90.0,83.51,65.75
2018,5,23,7,15,2.5,112.0,2.85,13.5,113.0,104.78,83.35
2018,5,23,7,30,5.0,134.0,2.9,13.7,136.0,126.48,101.09
2018,5,23,7,45,4.5,151.5,2.95,13.9,153.5,143.02,114.37
2018,5,23,8,0,4.0,169.0,3.0,14.1,171.0,159.57,127.5
2018,5,23,8,15,3.5,171.5,3.1,14.4,173.5,162.09,129.02
2018,5,23,8,30,3.0,174.0,3.2,14.7,176.0,164.51,130.48
2018,5,23,8,45,6.0,192.0,3.25,15.0,196.5,183.8,145.66
2018,5,23,9,0,9.0,210.0,3.3,15.3,217.0,203.42,160.95
2018,5,23,9,15,27.5,256.0,3.4,15.55,277.5,266.23,210.81
2018,5,23,9,30,46.0,302.0,3.5,15.8,338.0,327.52,258.54
2018,5,23,9,45,95.0,341.5,3.55,16.1,420.5,409.46,322.25
2018,5,23,10,0,144.0,381.0,3.6,16.4,503.0,502.32,392.64
2018,5,23,10,15,125.0,388.5,3.65,16.55,497.0,498.38,388.12
2018,5,23,10,30,106.0,396.0,3.7,16.7,491.0,492.88,382.86
2018,5,23,10,45,82.5,393.0,3.75,16.85,468.0,462.35,358.89
2018,5,23,11,0,59.0,390.0,3.8,17.0,445.0,438.88,340.15
2018,5,23,11,15,47.0,387.5,3.8,17.05,431.5,426.03,329.85
2018,5,23,11,30,35.0,385.0,3.8,17.1,418.0,412.57,319.07
2018,5,23,11,45,69.0,417.5,3.8,17.15,483.0,479.74,370.52
2018,5,23,12,0,103.0,450.0,3.8,17.2,548.0,547.05,420.97
2018,5,23,12,15,104.0,453.0,3.8,17.2,552.0,551.04,423.59
2018,5,23,12,30,105.0,456.0,3.8,17.2,556.0,554.45,426.13
2018,5,23,12,45,95.0,445.0,3.75,17.2,535.0,532.22,409.5
2018,5,23,13,0,85.0,434.0,3.7,17.2,514.0,509.73,392.77
2018,5,23,13,15,87.0,429.0,3.7,17.15,509.5,504.67,389.52
2018,5,23,13,30,89.0,424.0,3.7,17.1,505.0,499.15,385.88
2018,5,23,13,45,159.5,391.5,3.7,17.05,531.5,536.62,416.81
2018,5,23,14,0,230.0,359.0,3.7,17.0,558.0,568.85,443.36
2018,5,23,14,15,423.5,278.0,3.75,16.9,629.0,653.34,512.14
2018,5,23,14,30,617.0,197.0,3.8,16.8,700.0,719.23,565.7
2018,5,23,14,45,572.5,210.5,3.85,16.65,661.0,673.13,531.03
2018,5,23,15,0,528.0,224.0,3.9,16.5,622.0,625.71,495.62
2018,5,23,15,15,635.0,177.0,3.9,16.5,629.5,633.37,503.74
2018,5,23,15,30,742.0,130.0,3.9,16.5,637.0,626.37,499.89
2018,5,23,15,45,776.0,111.0,3.95,16.1,609.0,591.58,473.86
2018,5,23,16,0,810.0,92.0,4.0,15.7,581.0,551.58,442.76
2018,5,23,16,15,791.0,89.0,4.0,15.4,533.5,495.5,397.17
2018,5,23,16,30,772.0,86.0,4.0,15.1,486.0,439.92,350.6
2018,5,23,16,45,745.0,82.5,3.95,14.8,436.0,381.44,300.29
2018,5,23,17,0,718.0,79.0,3.9,14.5,386.0,324.92,250.29
2018,5,23,17,15,680.0,74.5,3.85,14.1,335.0,264.87,196.9
2018,5,23,17,30,642.0,70.0,3.8,13.7,284.0,210.09,147.77
2018,5,23,17,45,588.0,64.5,3.75,13.35,235.0,155.77,101.05
2018,5,23,18,0,534.0,59.0,3.7,13.0,186.0,107.66,63.11
2018,5,23,18,15,453.0,51.0,3.6,12.7,141.0,62.44,34.69
2018,5,23,18,30,372.0,43.0,3.5,12.4,96.0,33.82,23.95
2018,5,23,18,45,254.0,31.5,3.4,12.15,61.5,25.52,14.98
2018,5,23,19,0,136.0,20.0,3.3,11.9,27.0,15.91,0.0
2018,5,23,19,15,68.0,10.0,3.3,11.8,13.5,9.53,0.0
2018,5,23,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,2.0,2.1,11.0,2.0,0.0,0.0
2018,5,24,5,0,10.0,4.0,2.1,11.1,4.0,3.81,0.0
2018,5,24,5,15,10.0,8.0,2.15,11.35,8.5,7.47,0.0
2018,5,24,5,30,10.0,12.0,2.2,11.6,13.0,11.28,3.8
2018,5,24,5,45,22.5,19.5,2.2,11.85,23.5,17.79,10.07
2018,5,24,6,0,35.0,27.0,2.2,12.1,34.0,26.79,16.19
2018,5,24,6,15,17.5,32.5,2.15,12.3,36.0,32.63,21.74
2018,5,24,6,30,0.0,38.0,2.1,12.5,38.0,35.28,24.85
2018,5,24,6,45,0.0,52.0,2.1,12.75,52.0,48.33,36.02
2018,5,24,7,0,0.0,66.0,2.1,13.0,66.0,61.39,47.04
2018,5,24,7,15,0.0,78.0,2.1,13.3,78.0,72.61,56.33
2018,5,24,7,30,0.0,90.0,2.1,13.6,90.0,83.78,65.46
2018,5,24,7,45,0.0,88.0,2.1,13.85,88.0,81.98,63.65
2018,5,24,8,0,0.0,86.0,2.1,14.1,86.0,80.13,61.83
2018,5,24,8,15,1.0,119.5,2.15,14.45,120.0,112.02,87.94
2018,5,24,8,30,2.0,153.0,2.2,14.8,154.0,144.16,113.79
2018,5,24,8,45,4.0,175.5,2.25,15.15,178.0,166.89,131.7
2018,5,24,9,0,6.0,198.0,2.3,15.5,202.0,189.9,149.66
2018,5,24,9,15,7.5,209.0,2.35,15.8,214.5,201.88,158.71
2018,5,24,9,30,9.0,220.0,2.4,16.1,227.0,214.0,167.85
2018,5,24,9,45,11.5,242.0,2.45,16.4,251.5,237.55,185.95
2018,5,24,10,0,14.0,264.0,2.5,16.7,276.0,261.34,204.03
2018,5,24,10,15,17.0,279.0,2.55,16.9,294.0,279.04,217.39
2018,5,24,10,30,20.0,294.0,2.6,17.1,312.0,296.9,230.81
2018,5,24,10,45,15.0,259.0,2.65,17.3,272.5,259.13,201.2
2018,5,24,11,0,10.0,224.0,2.7,17.5,233.0,221.18,171.42
2018,5,24,11,15,10.0,220.0,2.8,17.6,229.0,217.61,168.62
2018,5,24,11,30,10.0,216.0,2.9,17.7,225.0,213.98,165.71
2018,5,24,11,45,11.0,234.0,3.0,17.75,244.0,232.37,180.02
2018,5,24,12,0,12.0,252.0,3.1,17.8,263.0,250.75,194.23
2018,5,24,12,15,13.0,238.5,3.2,17.75,250.5,238.76,185.04
2018,5,24,12,30,14.0,225.0,3.3,17.7,238.0,226.7,175.86
2018,5,24,12,45,86.5,306.0,3.4,17.65,387.0,392.93,306.58
2018,5,24,13,0,159.0,387.0,3.5,17.6,536.0,543.58,420.58
2018,5,24,13,15,201.5,412.0,3.6,17.35,597.5,606.12,467.5
2018,5,24,13,30,244.0,437.0,3.7,17.1,659.0,674.35,518.37
2018,5,24,13,45,217.0,428.0,3.8,16.85,621.5,625.47,483.05
2018,5,24,14,0,190.0,419.0,3.9,16.6,584.0,585.34,454.21
2018,5,24,14,15,145.0,398.0,3.9,16.3,521.5,518.68,404.63
2018,5,24,14,30,100.0,377.0,3.9,16.0,459.0,447.73,351.1
2018,5,24,14,45,74.0,346.5,3.85,15.7,405.5,392.6,309.35
2018,5,24,15,0,48.0,316.0,3.8,15.4,352.0,339.48,268.49
2018,5,24,15,15,69.5,308.0,3.8,15.4,357.0,343.89,273.14
2018,5,24,15,30,91.0,300.0,3.8,15.4,362.0,346.18,275.83
2018,5,24,15,45,81.5,271.5,3.75,14.9,324.5,307.61,246.18
2018,5,24,16,0,72.0,243.0,3.7,14.4,287.0,270.04,217.01
2018,5,24,16,15,161.5,222.0,3.65,14.25,309.5,293.77,237.12
2018,5,24,16,30,251.0,201.0,3.6,14.1,332.0,306.66,247.06
2018,5,24,16,45,297.5,176.5,3.6,13.95,316.0,286.37,229.19
2018,5,24,17,0,344.0,152.0,3.6,13.8,300.0,260.71,205.72
2018,5,24,17,15,332.5,132.0,3.55,13.7,260.0,217.16,167.7
2018,5,24,17,30,321.0,112.0,3.5,13.6,220.0,175.08,130.65
2018,5,24,17,45,322.5,96.0,3.45,13.45,189.0,139.25,98.71
2018,5,24,18,0,324.0,80.0,3.4,13.3,158.0,103.27,68.32
2018,5,24,18,15,262.0,68.0,3.25,13.1,121.5,67.56,44.2
2018,5,24,18,30,200.0,56.0,3.1,12.9,85.0,44.72,33.42
2018,5,24,18,45,125.5,38.0,3.0,12.75,54.0,30.86,19.47
2018,5,24,19,0,51.0,20.0,2.9,12.6,23.0,16.64,0.0
2018,5,24,19,15,25.5,10.0,2.85,12.5,11.5,9.53,0.0
2018,5,24,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,2.2,12.0,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,2.2,12.1,3.0,2.86,0.0
2018,5,25,5,15,0.0,10.0,2.25,12.25,10.0,9.26,0.0
2018,5,25,5,30,0.0,17.0,2.3,12.4,17.0,15.76,7.58
2018,5,25,5,45,0.0,28.0,2.4,12.55,28.0,25.99,17.26
2018,5,25,6,0,0.0,39.0,2.5,12.7,39.0,36.22,25.33
2018,5,25,6,15,4.0,60.0,2.5,12.9,61.0,55.94,42.22
2018,5,25,6,30,8.0,81.0,2.5,13.1,83.0,76.01,59.23
2018,5,25,6,45,22.5,113.5,2.5,13.3,121.5,109.3,86.86
2018,5,25,7,0,37.0,146.0,2.5,13.5,160.0,145.06,116.31
2018,5,25,7,15,37.5,160.5,2.5,13.8,176.5,161.82,130.01
2018,5,25,7,30,38.0,175.0,2.5,14.1,193.0,178.58,143.52
2018,5,25,7,45,27.5,185.5,2.5,14.35,199.5,186.55,149.66
2018,5,25,8,0,17.0,196.0,2.5,14.6,206.0,191.41,153.05
2018,5,25,8,15,34.5,227.5,2.5,14.85,249.5,234.7,187.55
2018,5,25,8,30,52.0,259.0,2.5,15.1,293.0,278.14,221.61
2018,5,25,8,45,80.0,294.0,2.5,15.4,350.5,333.83,264.92
2018,5,25,9,0,108.0,329.0,2.5,15.7,408.0,392.24,309.53
2018,5,25,9,15,107.5,339.5,2.5,15.9,421.5,413.38,324.65
2018,5,25,9,30,107.0,350.0,2.5,16.1,435.0,429.01,335.67
2018,5,25,9,45,137.0,374.0,2.5,16.3,487.5,482.85,376.0
2018,5,25,10,0,167.0,398.0,2.5,16.5,540.0,538.44,416.79
2018,5,25,10,15,145.0,409.0,2.55,16.6,535.0,536.08,413.57
2018,5,25,10,30,123.0,420.0,2.6,16.7,530.0,531.93,409.38
2018,5,25,10,45,123.0,431.0,2.65,16.8,543.0,546.91,419.94
2018,5,25,11,0,123.0,442.0,2.7,16.9,556.0,561.34,429.99
2018,5,25,11,15,156.5,452.5,2.7,17.0,599.5,607.38,463.86
2018,5,25,11,30,190.0,463.0,2.7,17.1,643.0,653.56,497.23
2018,5,25,11,45,171.5,466.0,2.75,17.2,629.0,640.12,486.61
2018,5,25,12,0,153.0,469.0,2.8,17.3,615.0,625.56,475.58
2018,5,25,12,15,117.5,456.0,2.85,17.3,568.0,576.91,439.77
2018,5,25,12,30,82.0,443.0,2.9,17.3,521.0,517.95,396.25
2018,5,25,12,45,117.0,452.0,2.95,17.35,562.5,570.1,435.88
2018,5,25,13,0,152.0,461.0,3.0,17.4,604.0,611.08,466.55
2018,5,25,13,15,163.5,454.0,3.0,17.35,605.0,611.68,467.51
2018,5,25,13,30,175.0,447.0,3.0,17.3,606.0,611.11,467.9
2018,5,25,13,45,338.5,358.5,3.05,17.3,656.0,674.71,520.18
2018,5,25,14,0,502.0,270.0,3.1,17.3,706.0,729.11,564.58
2018,5,25,14,15,667.5,198.0,3.05,17.2,756.5,785.32,608.94
2018,5,25,14,30,833.0,126.0,3.0,17.1,807.0,818.91,633.25
2018,5,25,14,45,827.0,121.5,3.0,17.0,772.5,778.91,605.82
2018,5,25,15,0,821.0,117.0,3.0,16.9,738.0,739.8,579.35
2018,5,25,15,15,807.5,114.5,3.0,16.9,697.0,691.88,545.57
2018,5,25,15,30,794.0,112.0,3.0,16.9,656.0,642.91,508.98
2018,5,25,15,45,780.0,108.0,2.9,16.6,612.5,591.36,469.75
2018,5,25,16,0,766.0,104.0,2.8,16.3,569.0,539.35,429.1
2018,5,25,16,15,728.0,104.5,2.75,16.1,517.0,479.33,381.02
2018,5,25,16,30,690.0,105.0,2.7,15.9,465.0,420.81,332.92
2018,5,25,16,45,587.0,115.5,2.7,15.75,400.0,349.53,274.22
2018,5,25,17,0,484.0,126.0,2.7,15.6,335.0,286.54,221.95
2018,5,25,17,15,411.0,118.5,2.65,15.35,280.0,228.36,173.28
2018,5,25,17,30,338.0,111.0,2.6,15.1,225.0,178.26,131.73
2018,5,25,17,45,296.0,97.0,2.6,14.85,184.5,135.95,96.49
2018,5,25,18,0,254.0,83.0,2.6,14.6,144.0,99.63,67.87
2018,5,25,18,15,216.0,66.0,2.55,14.4,109.5,65.65,43.59
2018,5,25,18,30,178.0,49.0,2.5,14.2,75.0,39.55,28.81
2018,5,25,18,45,144.0,35.0,2.45,13.95,51.0,27.29,16.67
2018,5,25,19,0,110.0,21.0,2.4,13.7,27.0,16.66,0.0
2018,5,25,19,15,55.0,10.5,2.4,13.5,13.5,10.01,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.5,2.85,12.35,3.5,0.0,0.0
2018,5,26,5,0,6.0,7.0,2.9,12.4,7.0,6.67,0.0
2018,5,26,5,15,97.0,22.5,3.0,12.6,32.5,18.69,0.0
2018,5,26,5,30,188.0,38.0,3.1,12.8,58.0,29.6,19.21
2018,5,26,5,45,225.0,49.0,3.15,13.0,85.5,37.29,27.13
2018,5,26,6,0,262.0,60.0,3.2,13.2,113.0,64.08,40.37
2018,5,26,6,15,148.5,83.0,3.15,13.45,114.5,90.02,64.66
2018,5,26,6,30,35.0,106.0,3.1,13.7,116.0,102.04,79.95
2018,5,26,6,45,23.0,115.0,3.05,13.95,122.0,110.72,87.8
2018,5,26,7,0,11.0,124.0,3.0,14.2,128.0,117.57,93.79
2018,5,26,7,15,5.5,126.5,2.9,14.5,128.5,119.08,94.86
2018,5,26,7,30,0.0,129.0,2.8,14.8,129.0,119.8,95.1
2018,5,26,7,45,0.0,129.5,2.7,15.05,129.5,120.5,95.26
2018,5,26,8,0,0.0,130.0,2.6,15.3,130.0,121.13,95.36
2018,5,26,8,15,0.0,128.5,2.5,15.6,128.5,119.85,93.9
2018,5,26,8,30,0.0,127.0,2.4,15.9,127.0,118.53,92.43
2018,5,26,8,45,0.0,130.0,2.3,16.15,130.0,121.42,94.43
2018,5,26,9,0,0.0,133.0,2.2,16.4,133.0,124.32,96.43
2018,5,26,9,15,2.0,153.0,2.15,16.7,154.5,144.74,112.58
2018,5,26,9,30,4.0,173.0,2.1,17.0,176.0,165.4,128.72
2018,5,26,9,45,6.0,189.5,2.0,17.25,194.5,182.96,142.26
2018,5,26,10,0,8.0,206.0,1.9,17.5,213.0,200.7,155.82
2018,5,26,10,15,9.5,222.5,1.9,17.75,231.0,218.15,169.08
2018,5,26,10,30,11.0,239.0,1.9,18.0,249.0,235.71,182.32
2018,5,26,10,45,10.5,230.5,1.9,18.25,240.0,227.5,175.58
2018,5,26,11,0,10.0,222.0,1.9,18.5,231.0,219.21,168.9
2018,5,26,11,15,12.0,244.5,1.95,18.65,255.5,243.0,187.15
2018,5,26,11,30,14.0,267.0,2.0,18.8,280.0,266.86,205.22
2018,5,26,11,45,21.0,312.5,2.1,18.95,332.5,326.14,250.17
2018,5,26,12,0,28.0,358.0,2.2,19.1,385.0,378.78,289.37
2018,5,26,12,15,58.0,397.0,2.35,19.15,452.5,447.87,341.43
2018,5,26,12,30,88.0,436.0,2.5,19.2,520.0,516.62,392.39
2018,5,26,12,45,230.0,408.0,2.65,19.3,624.5,645.63,489.93
2018,5,26,13,0,372.0,380.0,2.8,19.4,729.0,751.94,568.79
2018,5,26,13,15,567.0,281.0,2.95,19.4,802.5,842.42,637.99
2018,5,26,13,30,762.0,182.0,3.1,19.4,876.0,910.13,687.78
2018,5,26,13,45,813.5,155.5,3.25,19.4,879.0,912.54,690.54
2018,5,26,14,0,865.0,129.0,3.4,19.4,882.0,903.52,686.08
2018,5,26,14,15,856.0,128.0,3.5,19.3,851.5,868.61,663.69
2018,5,26,14,30,847.0,127.0,3.6,19.2,821.0,831.35,639.6
2018,5,26,14,45,834.5,126.0,3.75,19.1,784.5,793.02,614.66
2018,5,26,15,0,822.0,125.0,3.9,19.0,748.0,748.68,584.97
2018,5,26,15,15,808.0,123.0,3.9,19.0,707.0,700.87,550.94
2018,5,26,15,30,794.0,121.0,3.9,19.0,666.0,652.05,514.37
2018,5,26,15,45,774.0,118.5,4.05,18.65,620.5,598.32,474.21
2018,5,26,16,0,754.0,116.0,4.2,18.3,575.0,544.7,432.86
2018,5,26,16,15,729.5,113.0,4.25,18.0,527.0,487.94,387.57
2018,5,26,16,30,705.0,110.0,4.3,17.7,479.0,432.85,342.23
2018,5,26,16,45,672.5,106.0,4.35,17.4,429.0,375.04,293.5
2018,5,26,17,0,640.0,102.0,4.4,17.1,379.0,319.9,245.76
2018,5,26,17,15,598.5,96.0,4.35,16.7,329.0,263.24,196.3
2018,5,26,17,30,557.0,90.0,4.3,16.3,279.0,210.9,150.41
2018,5,26,17,45,499.0,82.0,4.3,15.9,230.5,158.5,106.33
2018,5,26,18,0,441.0,74.0,4.3,15.5,182.0,111.49,69.6
2018,5,26,18,15,359.5,64.0,4.15,15.1,138.5,69.63,42.55
2018,5,26,18,30,278.0,54.0,4.0,14.7,95.0,41.54,30.5
2018,5,26,18,45,181.5,38.0,3.9,14.3,61.0,29.74,18.8
2018,5,26,19,0,85.0,22.0,3.8,13.9,27.0,18.24,0.0
2018,5,26,19,15,42.5,11.0,3.7,13.75,13.5,10.48,0.0
2018,5,26,19,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,27,4,45,23.0,6.0,1.45,12.0,6.5,0.0,0.0
2018,5,27,5,0,46.0,12.0,1.4,12.2,13.0,11.44,0.0
2018,5,27,5,15,139.5,26.0,1.4,12.65,39.0,20.67,1.73
2018,5,27,5,30,233.0,40.0,1.4,13.1,65.0,31.25,20.67
2018,5,27,5,45,329.5,49.5,1.45,13.6,105.5,37.8,27.56
2018,5,27,6,0,426.0,59.0,1.5,14.1,146.0,73.63,42.95
2018,5,27,6,15,482.5,67.0,1.45,14.6,191.0,115.15,70.8
2018,5,27,6,30,539.0,75.0,1.4,15.1,236.0,163.42,109.01
2018,5,27,6,45,495.0,96.0,1.35,15.65,265.5,205.15,147.99
2018,5,27,7,0,451.0,117.0,1.3,16.2,295.0,242.63,182.99
2018,5,27,7,15,359.0,149.5,1.35,16.75,303.5,268.5,208.22
2018,5,27,7,30,267.0,182.0,1.4,17.3,312.0,281.71,221.24
2018,5,27,7,45,242.5,209.0,1.45,17.85,336.5,312.35,245.92
2018,5,27,8,0,218.0,236.0,1.5,18.4,361.0,337.43,265.22
2018,5,27,8,15,385.5,210.5,1.55,18.85,454.0,428.58,336.12
2018,5,27,8,30,553.0,185.0,1.6,19.3,547.0,531.68,414.37
2018,5,27,8,45,577.0,191.5,1.65,19.7,591.5,582.19,450.86
2018,5,27,9,0,601.0,198.0,1.7,20.1,636.0,633.41,487.4
2018,5,27,9,15,532.0,239.0,1.75,20.45,642.0,646.14,494.09
2018,5,27,9,30,463.0,280.0,1.8,20.8,648.0,654.44,497.48
2018,5,27,9,45,553.0,255.0,1.85,21.2,712.0,723.21,546.81
2018,5,27,10,0,643.0,230.0,1.9,21.6,776.0,798.46,598.98
2018,5,27,10,15,697.0,210.5,2.0,21.9,819.5,847.77,632.18
2018,5,27,10,30,751.0,191.0,2.1,22.2,863.0,892.83,661.29
2018,5,27,10,45,830.0,150.0,2.15,22.45,908.0,943.8,693.69
2018,5,27,11,0,909.0,109.0,2.2,22.7,953.0,987.43,720.87
2018,5,27,11,15,911.0,109.5,2.3,22.9,965.0,1003.65,730.98
2018,5,27,11,30,913.0,110.0,2.4,23.1,977.0,1016.44,739.23
2018,5,27,11,45,913.5,110.0,2.5,23.25,982.0,1023.77,744.22
2018,5,27,12,0,914.0,110.0,2.6,23.4,987.0,1027.57,747.07
2018,5,27,12,15,913.5,110.5,2.7,23.5,985.0,1027.34,747.6
2018,5,27,12,30,913.0,111.0,2.8,23.6,983.0,1023.59,745.96
2018,5,27,12,45,910.5,111.0,2.9,23.7,973.5,1013.84,740.53
2018,5,27,13,0,908.0,111.0,3.0,23.8,964.0,1000.65,732.94
2018,5,27,13,15,905.0,109.5,3.05,23.75,947.0,982.08,721.88
2018,5,27,13,30,902.0,108.0,3.1,23.7,930.0,960.2,708.69
2018,5,27,13,45,897.0,107.5,3.15,23.7,907.0,934.31,692.68
2018,5,27,14,0,892.0,107.0,3.2,23.7,884.0,905.43,674.61
2018,5,27,14,15,885.0,105.5,3.2,23.6,854.0,870.99,652.62
2018,5,27,14,30,878.0,104.0,3.2,23.5,824.0,834.01,628.76
2018,5,27,14,45,869.5,102.0,3.2,23.45,788.5,792.99,601.77
2018,5,27,15,0,861.0,100.0,3.2,23.4,753.0,749.93,573.09
2018,5,27,15,15,848.5,98.0,3.2,23.4,712.0,702.24,540.65
2018,5,27,15,30,836.0,96.0,3.2,23.4,671.0,653.3,505.37
2018,5,27,15,45,822.0,93.5,3.1,23.05,627.5,601.96,467.23
2018,5,27,16,0,808.0,91.0,3.0,22.7,584.0,550.51,427.9
2018,5,27,16,15,789.0,88.0,2.95,22.35,536.5,494.76,384.29
2018,5,27,16,30,770.0,85.0,2.9,22.0,489.0,439.51,339.67
2018,5,27,16,45,743.5,81.0,2.85,21.7,439.0,381.04,291.16
2018,5,27,17,0,717.0,77.0,2.8,21.4,389.0,324.47,242.84
2018,5,27,17,15,680.5,73.0,2.75,20.85,339.0,265.52,192.12
2018,5,27,17,30,644.0,69.0,2.7,20.3,289.0,211.64,145.21
2018,5,27,17,45,592.5,64.0,2.65,19.75,240.5,158.11,100.29
2018,5,27,18,0,541.0,59.0,2.6,19.2,192.0,110.43,63.35
2018,5,27,18,15,464.5,52.0,2.5,18.55,147.5,65.75,35.53
2018,5,27,18,30,388.0,45.0,2.4,17.9,103.0,35.2,24.69
2018,5,27,18,45,270.5,33.5,2.3,17.3,67.0,26.96,16.43
2018,5,27,19,0,153.0,22.0,2.2,16.7,31.0,17.44,0.0
2018,5,27,19,15,76.5,11.0,2.1,16.35,15.5,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,4,45,44.0,6.5,1.1,13.35,7.5,0.0,0.0
2018,5,28,5,0,88.0,13.0,1.1,13.5,15.0,12.39,0.0
2018,5,28,5,15,200.0,24.5,1.15,13.95,42.5,19.43,2.16
2018,5,28,5,30,312.0,36.0,1.2,14.4,70.0,29.06,18.79
2018,5,28,5,45,402.5,43.5,1.2,14.85,111.0,33.44,23.64
2018,5,28,6,0,493.0,51.0,1.2,15.3,152.0,70.14,37.65
2018,5,28,6,15,553.5,57.0,1.15,15.9,199.5,114.28,66.61
2018,5,28,6,30,614.0,63.0,1.1,16.5,247.0,165.52,106.89
2018,5,28,6,45,657.0,67.0,1.0,17.05,297.0,217.67,151.39
2018,5,28,7,0,700.0,71.0,0.9,17.6,347.0,275.98,201.48
2018,5,28,7,15,730.5,74.5,0.9,18.35,397.5,331.89,249.31
2018,5,28,7,30,761.0,78.0,0.9,19.1,448.0,390.38,297.77
2018,5,28,7,45,784.0,80.5,0.9,19.8,497.0,446.68,342.99
2018,5,28,8,0,807.0,83.0,0.9,20.5,546.0,504.12,387.3
2018,5,28,8,15,824.0,85.5,0.9,21.1,592.5,558.61,427.9
2018,5,28,8,30,841.0,88.0,0.9,21.7,639.0,612.98,466.87
2018,5,28,8,45,854.5,89.5,0.95,22.3,681.5,663.66,502.39
2018,5,28,9,0,868.0,91.0,1.0,22.9,724.0,713.37,535.16
2018,5,28,9,15,876.0,93.5,1.05,23.4,761.5,758.72,563.66
2018,5,28,9,30,884.0,96.0,1.1,23.9,799.0,802.16,590.49
2018,5,28,9,45,888.5,99.5,1.2,24.4,831.0,841.57,615.0
2018,5,28,10,0,893.0,103.0,1.3,24.9,863.0,878.41,637.64
2018,5,28,10,15,899.5,104.5,1.35,25.25,890.0,912.27,657.93
2018,5,28,10,30,906.0,106.0,1.4,25.6,917.0,943.33,676.34
2018,5,28,10,45,910.5,106.5,1.5,26.0,937.0,968.56,691.59
2018,5,28,11,0,915.0,107.0,1.6,26.4,957.0,990.61,704.89
2018,5,28,11,15,917.5,107.0,1.7,26.6,969.5,1006.91,715.22
2018,5,28,11,30,920.0,107.0,1.8,26.8,982.0,1019.78,723.52
2018,5,28,11,45,921.0,107.5,1.9,27.05,987.5,1028.18,729.0
2018,5,28,12,0,922.0,108.0,2.0,27.3,993.0,1033.04,732.38
2018,5,28,12,15,921.5,108.0,2.1,27.35,991.0,1032.34,732.99
2018,5,28,12,30,921.0,108.0,2.2,27.4,989.0,1028.08,731.48
2018,5,28,12,45,919.0,108.0,2.35,27.45,979.5,1018.81,727.44
2018,5,28,13,0,917.0,108.0,2.5,27.5,970.0,1006.04,721.19
2018,5,28,13,15,913.0,107.5,2.55,27.45,953.0,987.42,710.51
2018,5,28,13,30,909.0,107.0,2.6,27.4,936.0,965.51,697.75
2018,5,28,13,45,903.5,106.5,2.7,27.35,912.5,939.05,682.44
2018,5,28,14,0,898.0,106.0,2.8,27.3,889.0,909.6,665.05
2018,5,28,14,15,890.5,105.0,2.85,27.15,859.0,875.12,644.03
2018,5,28,14,30,883.0,104.0,2.9,27.0,829.0,838.1,621.12
2018,5,28,14,45,873.5,102.5,2.95,26.9,793.5,796.67,594.82
2018,5,28,15,0,864.0,101.0,3.0,26.8,758.0,753.27,566.81
2018,5,28,15,15,851.5,99.0,3.0,26.8,717.0,705.51,534.9
2018,5,28,15,30,839.0,97.0,3.0,26.8,676.0,656.49,500.17
2018,5,28,15,45,824.0,94.5,3.0,26.35,631.5,604.45,462.67
2018,5,28,16,0,809.0,92.0,3.0,25.9,587.0,552.39,423.94
2018,5,28,16,15,789.0,89.0,2.95,25.5,539.0,496.12,380.6
2018,5,28,16,30,769.0,86.0,2.9,25.1,491.0,440.46,336.32
2018,5,28,16,45,743.5,82.0,2.9,24.7,441.5,382.48,288.97
2018,5,28,17,0,718.0,78.0,2.9,24.3,392.0,326.28,241.63
2018,5,28,17,15,682.0,73.5,2.8,23.65,341.5,266.94,191.2
2018,5,28,17,30,646.0,69.0,2.7,23.0,291.0,212.63,144.47
2018,5,28,17,45,596.5,63.5,2.6,22.35,242.5,158.86,99.74
2018,5,28,18,0,547.0,58.0,2.5,21.7,194.0,110.71,62.65
2018,5,28,18,15,472.0,51.0,2.4,20.95,149.5,65.7,34.73
2018,5,28,18,30,397.0,44.0,2.3,20.2,105.0,34.15,23.57
2018,5,28,18,45,279.0,33.0,2.25,19.45,68.5,26.36,15.89
2018,5,28,19,0,161.0,22.0,2.2,18.7,32.0,17.41,0.0
2018,5,28,19,15,80.5,11.0,2.15,18.3,16.0,10.48,0.0
2018,5,28,19,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,29,4,45,43.0,7.0,1.7,14.4,8.0,0.0,0.0
2018,5,29,5,0,86.0,14.0,1.8,14.5,16.0,13.34,0.0
2018,5,29,5,15,196.5,25.5,1.85,14.9,43.5,20.24,3.25
2018,5,29,5,30,307.0,37.0,1.9,15.3,71.0,29.95,19.5
2018,5,29,5,45,397.0,45.0,1.95,15.65,112.0,34.74,24.68
2018,5,29,6,0,487.0,53.0,2.0,16.0,153.0,71.58,38.93
2018,5,29,6,15,547.5,59.0,2.0,16.5,200.5,115.33,67.66
2018,5,29,6,30,608.0,65.0,2.0,17.0,248.0,166.2,107.76
2018,5,29,6,45,650.0,69.5,2.0,17.5,298.0,218.2,152.46
2018,5,29,7,0,692.0,74.0,2.0,18.0,348.0,276.34,203.01
2018,5,29,7,15,722.5,78.0,2.0,18.55,398.5,332.25,251.62
2018,5,29,7,30,753.0,82.0,2.0,19.1,449.0,390.76,301.11
2018,5,29,7,45,775.5,84.5,2.0,19.7,497.5,446.38,346.88
2018,5,29,8,0,798.0,87.0,2.0,20.3,546.0,503.11,391.88
2018,5,29,8,15,815.0,90.0,2.05,20.75,592.5,558.02,434.36
2018,5,29,8,30,832.0,93.0,2.1,21.2,639.0,611.97,474.78
2018,5,29,8,45,845.0,95.5,2.15,21.65,681.5,662.88,511.79
2018,5,29,9,0,858.0,98.0,2.2,22.1,724.0,712.8,546.32
2018,5,29,9,15,870.5,98.5,2.25,22.45,762.5,759.11,576.75
2018,5,29,9,30,883.0,99.0,2.3,22.8,801.0,803.86,605.72
2018,5,29,9,45,895.0,98.0,2.4,23.15,835.0,844.89,632.17
2018,5,29,10,0,907.0,97.0,2.5,23.5,869.0,883.84,657.02
2018,5,29,10,15,912.5,98.0,2.55,23.75,895.5,916.7,677.5
2018,5,29,10,30,918.0,99.0,2.6,24.0,922.0,946.69,696.02
2018,5,29,10,45,921.5,100.0,2.7,24.25,941.5,971.76,711.72
2018,5,29,11,0,925.0,101.0,2.8,24.5,961.0,993.57,725.34
2018,5,29,11,15,927.0,102.0,2.9,24.6,974.0,1010.57,736.33
2018,5,29,11,30,929.0,103.0,3.0,24.7,987.0,1024.09,745.19
2018,5,29,11,45,930.0,103.5,3.1,24.8,992.5,1032.58,750.91
2018,5,29,12,0,931.0,104.0,3.2,24.9,998.0,1037.5,754.45
2018,5,29,12,15,929.5,105.5,3.35,24.8,996.5,1037.34,755.83
2018,5,29,12,30,928.0,107.0,3.5,24.7,995.0,1033.6,754.98
2018,5,29,12,45,923.5,108.5,3.65,24.65,985.0,1023.36,749.8
2018,5,29,13,0,919.0,110.0,3.8,24.6,975.0,1009.66,742.4
2018,5,29,13,15,916.0,110.0,3.95,24.35,959.5,992.52,733.3
2018,5,29,13,30,913.0,110.0,4.1,24.1,944.0,972.04,721.92
2018,5,29,13,45,908.0,109.5,4.25,23.9,921.0,946.0,706.57
2018,5,29,14,0,903.0,109.0,4.4,23.7,898.0,916.93,689.02
2018,5,29,14,15,896.5,108.0,4.5,23.4,868.5,883.21,668.21
2018,5,29,14,30,890.0,107.0,4.6,23.1,839.0,846.87,645.54
2018,5,29,14,45,881.0,106.0,4.7,22.8,804.0,806.14,619.41
2018,5,29,15,0,872.0,105.0,4.8,22.5,769.0,763.36,591.4
2018,5,29,15,15,860.0,103.0,4.8,22.5,728.0,715.66,558.2
2018,5,29,15,30,848.0,101.0,4.8,22.5,687.0,666.63,522.0
2018,5,29,15,45,833.5,99.0,4.85,21.75,643.0,616.05,484.86
2018,5,29,16,0,819.0,97.0,4.9,21.0,599.0,563.37,444.86
2018,5,29,16,15,799.0,94.0,4.9,20.55,551.0,506.6,399.71
2018,5,29,16,30,779.0,91.0,4.9,20.1,503.0,450.4,353.57
2018,5,29,16,45,751.5,88.0,4.95,19.65,452.5,392.04,304.41
2018,5,29,17,0,724.0,85.0,5.0,19.2,402.0,334.09,254.26
2018,5,29,17,15,686.0,80.5,5.0,18.6,351.0,275.25,202.76
2018,5,29,17,30,648.0,76.0,5.0,18.0,300.0,220.17,154.15
2018,5,29,17,45,592.5,71.0,5.0,17.45,250.0,165.65,107.85
2018,5,29,18,0,537.0,66.0,5.0,16.9,200.0,117.47,70.03
2018,5,29,18,15,459.5,58.0,4.95,16.35,154.5,71.98,40.88
2018,5,29,18,30,382.0,50.0,4.9,15.8,109.0,39.7,28.87
2018,5,29,18,45,272.5,39.0,4.85,15.25,73.5,30.49,19.73
2018,5,29,19,0,163.0,28.0,4.8,14.7,38.0,22.38,1.75
2018,5,29,19,15,87.5,16.0,4.75,14.45,21.0,15.25,0.0
2018,5,29,19,30,12.0,4.0,4.7,14.2,4.0,0.0,0.0
2018,5,29,19,45,6.0,2.0,4.65,13.9,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,4,45,10.0,6.0,5.4,11.95,6.0,0.0,0.0
2018,5,30,5,0,20.0,12.0,5.5,12.0,12.0,11.44,0.0
2018,5,30,5,15,61.5,25.5,5.5,12.15,31.5,21.03,4.4
2018,5,30,5,30,103.0,39.0,5.5,12.3,51.0,31.73,21.29
2018,5,30,5,45,140.5,56.0,5.55,12.45,80.5,44.74,33.8
2018,5,30,6,0,178.0,73.0,5.6,12.6,110.0,71.54,49.54
2018,5,30,6,15,191.0,91.5,5.65,12.8,141.0,101.96,73.16
2018,5,30,6,30,204.0,110.0,5.7,13.0,172.0,134.16,100.2
2018,5,30,6,45,193.0,133.0,5.7,13.15,200.0,166.3,128.95
2018,5,30,7,0,182.0,156.0,5.7,13.3,228.0,196.86,156.18
2018,5,30,7,15,251.5,168.5,5.7,13.45,283.0,246.02,196.89
2018,5,30,7,30,321.0,181.0,5.7,13.6,338.0,302.29,243.81
2018,5,30,7,45,391.0,187.0,5.7,13.75,398.0,362.61,294.04
2018,5,30,8,0,461.0,193.0,5.7,13.9,458.0,427.81,347.87
2018,5,30,8,15,457.0,211.5,5.7,14.05,493.0,469.23,381.61
2018,5,30,8,30,453.0,230.0,5.7,14.2,528.0,509.39,413.56
2018,5,30,8,45,485.5,235.5,5.7,14.4,574.0,560.03,453.55
2018,5,30,9,0,518.0,241.0,5.7,14.6,620.0,612.36,494.15
2018,5,30,9,15,530.0,248.0,5.7,14.85,653.5,652.08,524.06
2018,5,30,9,30,542.0,255.0,5.7,15.1,687.0,691.19,553.07
2018,5,30,9,45,485.0,297.0,5.7,15.4,695.5,706.71,561.8
2018,5,30,10,0,428.0,339.0,5.7,15.7,704.0,716.56,566.12
2018,5,30,10,15,440.5,348.0,5.7,16.05,733.5,751.23,590.77
2018,5,30,10,30,453.0,357.0,5.7,16.4,763.0,784.93,614.34
2018,5,30,10,45,425.0,377.0,5.7,16.7,764.5,790.15,615.92
2018,5,30,11,0,397.0,397.0,5.7,17.0,766.0,785.51,610.6
2018,5,30,11,15,451.0,374.0,5.75,17.15,799.0,829.98,644.14
2018,5,30,11,30,505.0,351.0,5.8,17.3,832.0,866.6,671.75
2018,5,30,11,45,525.5,348.0,5.85,17.45,851.0,888.45,687.47
2018,5,30,12,0,546.0,345.0,5.9,17.6,870.0,908.16,701.74
2018,5,30,12,15,579.5,326.5,5.95,17.55,882.5,922.92,713.74
2018,5,30,12,30,613.0,308.0,6.0,17.5,895.0,935.05,723.93
2018,5,30,12,45,730.5,235.0,6.1,17.5,928.0,973.6,754.6
2018,5,30,13,0,848.0,162.0,6.2,17.5,961.0,1000.01,774.13
2018,5,30,13,15,861.5,150.5,6.2,17.4,950.0,979.95,760.49
2018,5,30,13,30,875.0,139.0,6.2,17.3,939.0,964.89,750.71
2018,5,30,13,45,871.5,137.5,6.25,17.2,917.0,940.16,734.27
2018,5,30,14,0,868.0,136.0,6.3,17.1,895.0,912.45,715.69
2018,5,30,14,15,861.0,134.5,6.3,16.95,865.5,878.89,692.65
2018,5,30,14,30,854.0,133.0,6.3,16.8,836.0,842.85,667.68
2018,5,30,14,45,845.0,130.5,6.3,16.65,800.5,805.88,641.86
2018,5,30,15,0,836.0,128.0,6.3,16.5,765.0,762.44,610.97
2018,5,30,15,15,822.0,125.5,6.3,16.5,724.0,713.75,574.87
2018,5,30,15,30,808.0,123.0,6.3,16.5,683.0,664.02,536.17
2018,5,30,15,45,788.5,122.0,6.35,16.05,638.0,611.61,495.44
2018,5,30,16,0,769.0,121.0,6.4,15.6,593.0,559.19,453.58
2018,5,30,16,15,742.0,119.0,6.35,15.3,544.5,501.51,406.0
2018,5,30,16,30,715.0,117.0,6.3,15.0,496.0,445.67,358.69
2018,5,30,16,45,678.0,114.0,6.3,14.75,444.5,386.51,307.67
2018,5,30,17,0,641.0,111.0,6.3,14.5,393.0,330.48,258.25
2018,5,30,17,15,593.0,106.5,6.25,14.15,342.0,273.28,207.68
2018,5,30,17,30,545.0,102.0,6.2,13.8,291.0,221.14,161.52
2018,5,30,17,45,458.0,95.5,6.1,13.45,236.5,163.88,113.99
2018,5,30,18,0,371.0,89.0,6.0,13.1,182.0,118.24,78.99
2018,5,30,18,15,262.5,73.0,5.9,12.8,131.5,73.53,48.76
2018,5,30,18,30,154.0,57.0,5.8,12.5,81.0,45.48,34.37
2018,5,30,18,45,100.5,41.5,5.65,12.25,55.0,33.58,22.71
2018,5,30,19,0,47.0,26.0,5.5,12.0,29.0,22.11,3.3
2018,5,30,19,15,24.0,14.5,5.5,11.95,16.0,13.82,0.0
2018,5,30,19,30,1.0,3.0,5.5,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.45,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.4,12.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.0,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,4,45,12.0,6.5,4.7,11.8,7.0,0.0,0.0
2018,5,31,5,0,24.0,13.0,4.7,11.8,14.0,12.39,0.0
2018,5,31,5,15,96.0,30.0,4.75,11.95,40.0,24.46,6.76
2018,5,31,5,30,168.0,47.0,4.8,12.1,66.0,37.75,26.47
2018,5,31,5,45,261.0,59.5,4.8,12.3,106.0,45.56,34.56
2018,5,31,6,0,354.0,72.0,4.8,12.5,146.0,79.28,50.39
2018,5,31,6,15,422.5,81.5,4.85,12.75,193.0,119.54,77.86
2018,5,31,6,30,491.0,91.0,4.9,13.0,240.0,167.76,116.13
2018,5,31,6,45,542.5,97.0,4.9,13.25,289.5,218.16,159.58
2018,5,31,7,0,594.0,103.0,4.9,13.5,339.0,272.71,207.65
2018,5,31,7,15,632.5,107.5,4.85,13.8,389.5,326.72,255.64
2018,5,31,7,30,671.0,112.0,4.8,14.1,440.0,384.34,305.89
2018,5,31,7,45,703.0,114.5,4.8,14.35,490.0,440.33,353.98
2018,5,31,8,0,735.0,117.0,4.8,14.6,540.0,498.55,402.65
2018,5,31,8,15,757.5,119.0,4.75,14.95,587.0,553.27,447.03
2018,5,31,8,30,780.0,121.0,4.7,15.3,634.0,607.85,490.05
2018,5,31,8,45,799.5,121.5,4.7,15.6,677.5,659.26,529.77
2018,5,31,9,0,819.0,122.0,4.7,15.9,721.0,710.36,568.29
2018,5,31,9,15,832.5,123.0,4.7,16.15,759.5,756.87,601.26
2018,5,31,9,30,846.0,124.0,4.7,16.4,798.0,798.31,629.74
2018,5,31,9,45,858.0,124.0,4.75,16.6,832.0,839.07,657.87
2018,5,31,10,0,870.0,124.0,4.8,16.8,866.0,877.85,684.36
2018,5,31,10,15,848.5,142.0,4.85,16.95,884.0,902.23,700.58
2018,5,31,10,30,827.0,160.0,4.9,17.1,902.0,929.52,718.94
2018,5,31,10,45,860.0,144.5,4.95,17.25,931.0,956.99,737.39
2018,5,31,11,0,893.0,129.0,5.0,17.4,960.0,989.75,759.51
2018,5,31,11,15,896.5,129.5,5.0,17.45,973.5,1007.22,770.83
2018,5,31,11,30,900.0,130.0,5.0,17.5,987.0,1021.37,780.02
2018,5,31,11,45,901.5,130.0,5.05,17.55,993.0,1029.67,785.68
2018,5,31,12,0,903.0,130.0,5.1,17.6,999.0,1034.53,789.13
2018,5,31,12,15,899.5,132.5,5.1,17.65,996.5,1033.4,788.16
2018,5,31,12,30,896.0,135.0,5.1,17.7,994.0,1028.82,784.98
2018,5,31,12,45,887.5,139.0,5.05,17.7,983.0,1017.39,776.93
2018,5,31,13,0,879.0,143.0,5.0,17.7,972.0,1002.72,766.79
2018,5,31,13,15,876.5,141.5,5.0,17.65,956.0,985.32,755.4
2018,5,31,13,30,874.0,140.0,5.0,17.6,940.0,964.71,741.84
2018,5,31,13,45,870.0,137.5,4.95,17.6,916.5,938.63,723.96
2018,5,31,14,0,866.0,135.0,4.9,17.6,893.0,909.6,704.04
2018,5,31,14,15,858.5,133.0,4.9,17.5,863.0,875.24,680.9
2018,5,31,14,30,851.0,131.0,4.9,17.4,833.0,838.44,655.88
2018,5,31,14,45,841.5,129.0,4.85,17.35,797.5,801.67,630.3
2018,5,31,15,0,832.0,127.0,4.8,17.3,762.0,758.56,599.91
2018,5,31,15,15,818.5,124.5,4.8,17.3,721.0,710.46,565.11
2018,5,31,15,30,805.0,122.0,4.8,17.3,680.0,661.28,527.68
2018,5,31,15,45,788.5,118.5,4.8,17.0,635.5,608.44,487.17
2018,5,31,16,0,772.0,115.0,4.8,16.7,591.0,555.35,445.35
2018,5,31,16,15,750.5,112.0,4.8,16.45,543.5,499.39,399.98
2018,5,31,16,30,729.0,109.0,4.8,16.2,496.0,444.77,354.37
2018,5,31,16,45,700.0,104.0,4.8,15.95,445.5,386.28,304.49
2018,5,31,17,0,671.0,99.0,4.8,15.7,395.0,330.02,255.24
2018,5,31,17,15,631.0,93.5,4.75,15.35,344.5,272.59,204.58
2018,5,31,17,30,591.0,88.0,4.7,15.0,294.0,219.23,157.24
2018,5,31,17,45,536.0,81.0,4.7,14.65,245.0,166.2,111.94
2018,5,31,18,0,481.0,74.0,4.7,14.3,196.0,119.55,74.86
2018,5,31,18,15,401.5,65.0,4.55,13.95,151.5,74.82,45.16
2018,5,31,18,30,322.0,56.0,4.4,13.6,107.0,42.9,32.0
2018,5,31,18,45,219.5,42.5,4.25,13.2,72.0,33.2,22.42
2018,5,31,19,0,117.0,29.0,4.1,12.8,37.0,23.7,5.31
2018,5,31,19,15,61.5,16.5,4.0,12.6,20.5,15.73,0.0
2018,5,31,19,30,6.0,4.0,3.9,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,3.8,12.25,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,1,4,45,30.0,7.5,2.3,11.1,8.0,0.0,0.0
2018,6,1,5,0,60.0,15.0,2.3,11.3,16.0,14.3,0.0
2018,6,1,5,15,157.0,28.5,2.25,11.7,43.5,22.64,6.42
2018,6,1,5,30,254.0,42.0,2.2,12.1,71.0,32.75,22.31
2018,6,1,5,45,347.0,51.5,2.2,12.45,112.0,39.27,29.05
2018,6,1,6,0,440.0,61.0,2.2,12.8,153.0,76.0,44.77
2018,6,1,6,15,504.0,68.0,2.05,13.25,200.5,118.14,72.83
2018,6,1,6,30,568.0,75.0,1.9,13.7,248.0,167.89,112.19
2018,6,1,6,45,613.5,80.5,1.8,14.15,298.0,219.27,156.38
2018,6,1,7,0,659.0,86.0,1.7,14.6,348.0,275.55,205.44
2018,6,1,7,15,692.5,89.5,1.65,15.15,398.5,330.37,253.18
2018,6,1,7,30,726.0,93.0,1.6,15.7,449.0,388.13,302.1
2018,6,1,7,45,752.0,95.5,1.5,16.25,498.0,445.22,348.82
2018,6,1,8,0,778.0,98.0,1.4,16.8,547.0,502.48,393.86
2018,6,1,8,15,797.0,101.0,1.35,17.5,594.0,557.47,435.42
2018,6,1,8,30,816.0,104.0,1.3,18.2,641.0,612.68,475.47
2018,6,1,8,45,832.0,105.0,1.3,18.85,684.0,663.79,511.61
2018,6,1,9,0,848.0,106.0,1.3,19.5,727.0,712.11,544.32
2018,6,1,9,15,861.5,106.5,1.3,19.95,766.0,758.72,573.93
2018,6,1,9,30,875.0,107.0,1.3,20.4,805.0,803.89,602.02
2018,6,1,9,45,888.5,106.0,1.3,20.85,839.5,845.86,627.5
2018,6,1,10,0,902.0,105.0,1.3,21.3,874.0,885.88,651.33
2018,6,1,10,15,908.0,106.0,1.4,21.6,901.0,919.05,672.21
2018,6,1,10,30,914.0,107.0,1.5,21.9,928.0,949.38,691.25
2018,6,1,10,45,918.5,107.0,1.6,22.2,947.5,974.3,706.8
2018,6,1,11,0,923.0,107.0,1.7,22.5,967.0,996.04,720.38
2018,6,1,11,15,925.5,107.5,1.8,22.75,980.0,1013.03,731.15
2018,6,1,11,30,928.0,108.0,1.9,23.0,993.0,1026.57,739.83
2018,6,1,11,45,929.5,108.0,2.0,23.25,998.5,1035.12,745.45
2018,6,1,12,0,931.0,108.0,2.1,23.5,1004.0,1040.12,748.95
2018,6,1,12,15,930.5,108.0,2.25,23.65,1002.0,1039.56,749.91
2018,6,1,12,30,930.0,108.0,2.4,23.8,1000.0,1035.42,748.67
2018,6,1,12,45,927.5,108.0,2.5,23.95,990.5,1025.75,743.38
2018,6,1,13,0,925.0,108.0,2.6,24.1,981.0,1012.59,735.93
2018,6,1,13,15,922.0,107.0,2.75,24.1,964.5,994.5,726.2
2018,6,1,13,30,919.0,106.0,2.9,24.1,948.0,973.06,714.21
2018,6,1,13,45,914.0,105.5,3.05,24.1,924.5,947.05,699.07
2018,6,1,14,0,909.0,105.0,3.2,24.1,901.0,918.0,681.73
2018,6,1,14,15,902.0,103.5,3.3,24.0,871.0,883.34,660.33
2018,6,1,14,30,895.0,102.0,3.4,23.9,841.0,846.1,636.93
2018,6,1,14,45,886.0,100.5,3.55,23.8,805.5,804.87,610.69
2018,6,1,15,0,877.0,99.0,3.7,23.7,770.0,761.59,582.56
2018,6,1,15,15,865.5,97.0,3.7,23.7,729.5,714.22,550.26
2018,6,1,15,30,854.0,95.0,3.7,23.7,689.0,665.48,515.21
2018,6,1,15,45,838.5,93.0,3.85,23.25,644.0,613.15,477.14
2018,6,1,16,0,823.0,91.0,4.0,22.8,599.0,560.73,437.66
2018,6,1,16,15,803.5,88.0,4.05,22.4,551.0,504.21,393.42
2018,6,1,16,30,784.0,85.0,4.1,22.0,503.0,448.19,348.1
2018,6,1,16,45,758.0,81.5,4.1,21.6,453.0,389.84,299.5
2018,6,1,17,0,732.0,78.0,4.1,21.2,403.0,333.29,250.97
