Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,17,15,697.5,74.5,4.05,20.6,353.0,276.33,201.46
2018,6,1,17,30,663.0,71.0,4.0,20.0,303.0,220.72,152.78
2018,6,1,17,45,614.0,65.5,4.0,19.4,253.5,166.01,106.4
2018,6,1,18,0,565.0,60.0,4.0,18.8,204.0,116.82,67.62
2018,6,1,18,15,491.5,53.0,3.8,18.1,158.5,70.64,37.95
2018,6,1,18,30,418.0,46.0,3.6,17.4,113.0,35.57,25.19
2018,6,1,18,45,309.0,36.5,3.4,16.75,77.0,29.31,18.91
2018,6,1,19,0,200.0,27.0,3.2,16.1,41.0,21.44,5.18
2018,6,1,19,15,111.5,16.0,3.1,15.75,22.5,15.25,0.0
2018,6,1,19,30,23.0,5.0,3.0,15.4,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,2.85,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,2,4,45,52.5,7.5,1.35,13.4,9.0,0.0,0.0
2018,6,2,5,0,105.0,15.0,1.3,13.6,18.0,14.3,0.0
2018,6,2,5,15,222.5,26.0,1.3,14.1,47.0,21.61,6.22
2018,6,2,5,30,340.0,37.0,1.3,14.6,76.0,29.72,19.56
2018,6,2,5,45,429.5,44.0,1.3,15.15,118.0,33.65,23.85
2018,6,2,6,0,519.0,51.0,1.3,15.7,160.0,71.28,37.77
2018,6,2,6,15,577.0,57.0,1.25,16.25,208.0,116.48,67.37
2018,6,2,6,30,635.0,63.0,1.2,16.8,256.0,168.45,108.28
2018,6,2,6,45,675.5,66.5,1.2,17.3,306.0,222.42,154.47
2018,6,2,7,0,716.0,70.0,1.2,17.8,356.0,278.52,203.2
2018,6,2,7,15,745.5,73.5,1.25,18.55,406.5,334.76,251.7
2018,6,2,7,30,775.0,77.0,1.3,19.3,457.0,393.45,300.82
2018,6,2,7,45,797.0,79.5,1.3,20.0,506.0,449.83,346.54
2018,6,2,8,0,819.0,82.0,1.3,20.7,555.0,507.41,391.4
2018,6,2,8,15,835.5,85.0,1.35,21.4,602.0,562.5,433.01
2018,6,2,8,30,852.0,88.0,1.4,22.1,649.0,617.46,473.05
2018,6,2,8,45,865.0,89.5,1.5,22.85,691.5,668.18,509.08
2018,6,2,9,0,878.0,91.0,1.6,23.6,734.0,717.88,542.38
2018,6,2,9,15,884.0,95.0,1.6,24.15,771.5,763.56,570.87
2018,6,2,9,30,890.0,99.0,1.6,24.7,809.0,807.16,597.46
2018,6,2,9,45,889.5,105.0,1.6,25.3,839.5,845.11,619.75
2018,6,2,10,0,889.0,111.0,1.6,25.9,870.0,880.14,639.85
2018,6,2,10,15,895.5,112.5,1.65,26.3,897.0,913.87,659.98
2018,6,2,10,30,902.0,114.0,1.7,26.7,924.0,944.83,678.22
2018,6,2,10,45,907.0,114.5,1.7,27.15,944.5,970.47,692.24
2018,6,2,11,0,912.0,115.0,1.7,27.6,965.0,992.98,704.28
2018,6,2,11,15,915.0,115.5,1.7,27.9,978.5,1010.3,713.52
2018,6,2,11,30,918.0,116.0,1.7,28.2,992.0,1024.23,720.75
2018,6,2,11,45,919.5,116.0,1.7,28.45,997.5,1032.72,724.88
2018,6,2,12,0,921.0,116.0,1.7,28.7,1003.0,1037.71,727.01
2018,6,2,12,15,922.5,114.5,1.8,28.85,1001.5,1037.69,727.9
2018,6,2,12,30,924.0,113.0,1.9,29.0,1000.0,1034.11,726.72
2018,6,2,12,45,925.5,111.0,1.95,29.15,992.0,1026.48,722.47
2018,6,2,13,0,927.0,109.0,2.0,29.3,984.0,1015.27,716.13
2018,6,2,13,15,923.5,108.0,2.1,29.25,967.0,996.73,706.43
2018,6,2,13,30,920.0,107.0,2.2,29.2,950.0,974.85,694.61
2018,6,2,13,45,915.0,106.0,2.3,29.15,926.5,948.37,679.77
2018,6,2,14,0,910.0,105.0,2.4,29.1,903.0,918.85,662.83
2018,6,2,14,15,903.0,104.0,2.5,28.95,873.5,884.72,642.94
2018,6,2,14,30,896.0,103.0,2.6,28.8,844.0,848.0,621.06
2018,6,2,14,45,886.5,101.5,2.65,28.6,808.0,806.4,595.35
2018,6,2,15,0,877.0,100.0,2.7,28.4,772.0,762.79,567.91
2018,6,2,15,15,865.0,98.5,2.7,28.4,731.5,715.62,536.89
2018,6,2,15,30,853.0,97.0,2.7,28.4,691.0,667.11,503.14
2018,6,2,15,45,838.0,94.5,2.8,27.85,646.0,614.69,466.47
2018,6,2,16,0,823.0,92.0,2.9,27.3,601.0,562.14,428.33
2018,6,2,16,15,803.0,89.5,2.9,26.8,553.0,505.89,385.69
2018,6,2,16,30,783.0,87.0,2.9,26.3,505.0,450.2,341.99
2018,6,2,16,45,756.5,83.5,2.9,25.85,455.0,391.72,294.68
2018,6,2,17,0,730.0,80.0,2.9,25.4,405.0,335.09,247.4
2018,6,2,17,15,694.5,75.5,2.8,24.6,354.0,276.99,198.34
2018,6,2,17,30,659.0,71.0,2.7,23.8,303.0,220.38,150.05
2018,6,2,17,45,609.5,66.0,2.6,23.05,254.0,166.27,105.09
2018,6,2,18,0,560.0,61.0,2.5,22.3,205.0,117.73,67.49
2018,6,2,18,15,487.0,54.0,2.4,21.45,159.5,71.81,38.33
2018,6,2,18,30,414.0,47.0,2.3,20.6,114.0,36.39,25.56
2018,6,2,18,45,305.5,37.0,2.2,19.75,77.5,29.68,19.02
2018,6,2,19,0,197.0,27.0,2.1,18.9,41.0,21.4,5.93
2018,6,2,19,15,110.0,16.5,2.1,18.5,23.0,15.73,0.0
2018,6,2,19,30,23.0,6.0,2.1,18.1,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,2.05,17.7,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,3,4,45,47.0,8.0,1.85,14.25,9.0,0.0,0.0
2018,6,3,5,0,94.0,16.0,1.9,14.4,18.0,15.25,0.0
2018,6,3,5,15,207.0,27.0,1.85,14.75,46.5,21.39,6.43
2018,6,3,5,30,320.0,38.0,1.8,15.1,75.0,30.62,20.29
2018,6,3,5,45,408.5,46.0,1.8,15.45,116.5,35.4,25.34
2018,6,3,6,0,497.0,54.0,1.8,15.8,158.0,72.58,39.58
2018,6,3,6,15,557.0,60.0,1.75,16.3,206.0,116.67,68.44
2018,6,3,6,30,617.0,66.0,1.7,16.8,254.0,167.79,108.65
2018,6,3,6,45,659.0,70.0,1.65,17.3,304.0,219.65,153.1
2018,6,3,7,0,701.0,74.0,1.6,17.8,354.0,277.65,203.36
2018,6,3,7,15,731.0,77.5,1.6,18.4,404.0,333.2,251.48
2018,6,3,7,30,761.0,81.0,1.6,19.0,454.0,391.27,300.37
2018,6,3,7,45,783.5,84.0,1.6,19.55,503.5,447.61,346.51
2018,6,3,8,0,806.0,87.0,1.6,20.1,553.0,505.07,391.83
2018,6,3,8,15,823.0,89.5,1.65,20.6,599.0,559.37,433.54
2018,6,3,8,30,840.0,92.0,1.7,21.1,645.0,613.51,473.78
2018,6,3,8,45,853.0,94.0,1.7,21.6,688.0,664.17,509.93
2018,6,3,9,0,866.0,96.0,1.7,22.1,731.0,713.83,543.53
2018,6,3,9,15,876.0,98.0,1.75,22.5,769.0,760.0,573.42
2018,6,3,9,30,886.0,100.0,1.8,22.9,807.0,804.43,601.72
2018,6,3,9,45,893.0,102.0,1.85,23.3,839.5,844.41,626.69
2018,6,3,10,0,900.0,104.0,1.9,23.7,872.0,882.0,649.83
2018,6,3,10,15,906.0,105.0,2.0,24.0,899.0,915.11,670.62
2018,6,3,10,30,912.0,106.0,2.1,24.3,926.0,945.41,689.53
2018,6,3,10,45,858.0,140.0,2.15,24.6,925.0,949.1,690.69
2018,6,3,11,0,804.0,174.0,2.2,24.9,924.0,955.34,693.86
2018,6,3,11,15,806.5,176.0,2.3,25.1,937.0,972.47,704.9
2018,6,3,11,30,809.0,178.0,2.4,25.3,950.0,986.52,713.91
2018,6,3,11,45,869.5,142.5,2.45,25.45,976.5,1008.74,727.88
2018,6,3,12,0,930.0,107.0,2.5,25.6,1003.0,1037.26,745.81
2018,6,3,12,15,825.5,179.0,2.6,25.6,973.5,1013.6,731.45
2018,6,3,12,30,721.0,251.0,2.7,25.6,944.0,984.81,714.19
2018,6,3,12,45,708.5,253.5,2.8,25.55,929.0,968.99,705.41
2018,6,3,13,0,696.0,256.0,2.9,25.5,914.0,950.47,694.72
2018,6,3,13,15,661.0,273.0,3.0,25.35,889.0,922.09,676.81
2018,6,3,13,30,626.0,290.0,3.1,25.2,864.0,891.9,657.34
2018,6,3,13,45,676.5,254.0,3.15,25.1,860.0,887.74,657.41
2018,6,3,14,0,727.0,218.0,3.2,25.0,856.0,878.07,652.91
2018,6,3,14,15,722.0,210.0,3.3,24.8,825.5,842.91,630.99
2018,6,3,14,30,717.0,202.0,3.4,24.6,795.0,805.59,607.27
2018,6,3,14,45,748.0,174.0,3.45,24.4,769.5,774.81,588.01
2018,6,3,15,0,779.0,146.0,3.5,24.2,744.0,738.21,564.18
2018,6,3,15,15,796.0,129.5,3.5,24.2,712.0,700.17,537.69
2018,6,3,15,30,813.0,113.0,3.5,24.2,680.0,658.43,507.73
2018,6,3,15,45,775.5,116.0,3.55,23.65,628.0,598.93,464.31
2018,6,3,16,0,738.0,119.0,3.6,23.1,576.0,541.12,420.96
2018,6,3,16,15,722.0,111.5,3.6,22.7,529.0,485.44,377.81
2018,6,3,16,30,706.0,104.0,3.6,22.3,482.0,430.63,333.9
2018,6,3,16,45,716.5,91.5,3.65,21.9,443.0,383.77,294.51
2018,6,3,17,0,727.0,79.0,3.7,21.5,404.0,333.65,250.91
2018,6,3,17,15,700.5,74.5,3.65,20.95,356.0,278.39,202.72
2018,6,3,17,30,674.0,70.0,3.6,20.4,308.0,223.59,154.51
2018,6,3,17,45,626.5,64.5,3.6,19.8,258.5,168.5,107.78
2018,6,3,18,0,579.0,59.0,3.6,19.2,209.0,118.73,68.4
2018,6,3,18,15,508.0,52.5,3.55,18.6,163.5,72.22,38.31
2018,6,3,18,30,437.0,46.0,3.5,18.0,118.0,35.39,25.01
2018,6,3,18,45,331.0,37.0,3.4,17.35,81.0,29.59,19.22
2018,6,3,19,0,225.0,28.0,3.3,16.7,44.0,22.21,7.25
2018,6,3,19,15,127.5,17.0,3.3,16.35,24.5,16.2,0.0
2018,6,3,19,30,30.0,6.0,3.3,16.0,5.0,0.0,0.0
2018,6,3,19,45,15.0,3.0,3.3,15.65,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,4,4,45,55.5,8.0,4.2,13.45,9.5,0.0,0.0
2018,6,4,5,0,111.0,16.0,4.3,13.6,19.0,15.25,0.0
2018,6,4,5,15,231.5,26.5,4.4,13.9,48.5,22.02,7.14
2018,6,4,5,30,352.0,37.0,4.5,14.2,78.0,29.63,19.53
2018,6,4,5,45,441.0,44.0,4.6,14.55,120.5,33.59,23.83
2018,6,4,6,0,530.0,51.0,4.7,14.9,163.0,71.6,37.88
2018,6,4,6,15,587.5,56.5,4.75,15.4,211.0,116.85,67.67
2018,6,4,6,30,645.0,62.0,4.8,15.9,259.0,168.79,109.15
2018,6,4,6,45,684.5,66.0,4.9,16.4,309.5,223.47,156.95
2018,6,4,7,0,724.0,70.0,5.0,16.9,360.0,280.19,207.59
2018,6,4,7,15,753.0,73.5,5.0,17.25,410.5,336.63,258.21
2018,6,4,7,30,782.0,77.0,5.0,17.6,461.0,395.45,309.8
2018,6,4,7,45,804.0,79.5,4.95,18.0,510.5,452.15,358.34
2018,6,4,8,0,826.0,82.0,4.9,18.4,560.0,510.06,406.3
2018,6,4,8,15,843.0,85.0,4.9,18.7,607.5,565.74,451.33
2018,6,4,8,30,860.0,88.0,4.9,19.0,655.0,621.32,494.96
2018,6,4,8,45,873.0,90.0,4.9,19.3,698.0,672.88,534.36
2018,6,4,9,0,886.0,92.0,4.9,19.6,741.0,723.41,570.99
2018,6,4,9,15,892.5,95.0,4.9,19.75,778.5,768.78,602.5
2018,6,4,9,30,899.0,98.0,4.9,19.9,816.0,812.09,632.17
2018,6,4,9,45,901.0,103.5,4.9,20.05,848.0,851.93,659.05
2018,6,4,10,0,903.0,109.0,4.9,20.2,880.0,888.99,683.74
2018,6,4,10,15,909.5,109.5,4.9,20.25,907.0,922.15,705.8
2018,6,4,10,30,916.0,110.0,4.9,20.3,934.0,952.5,725.82
2018,6,4,10,45,921.0,110.0,4.95,20.35,954.0,977.99,742.81
2018,6,4,11,0,926.0,110.0,5.0,20.4,974.0,1000.3,757.68
2018,6,4,11,15,928.5,111.0,5.05,20.35,987.5,1017.9,769.69
2018,6,4,11,30,931.0,112.0,5.1,20.3,1001.0,1032.05,779.46
2018,6,4,11,45,932.5,112.0,5.15,20.3,1007.0,1040.72,785.45
2018,6,4,12,0,934.0,112.0,5.2,20.3,1013.0,1045.83,789.17
2018,6,4,12,15,934.0,112.5,5.25,20.25,1012.0,1046.38,790.08
2018,6,4,12,30,934.0,113.0,5.3,20.2,1011.0,1043.35,788.68
2018,6,4,12,45,892.0,139.0,5.3,20.15,990.0,1020.57,773.45
2018,6,4,13,0,850.0,165.0,5.3,20.1,969.0,1003.53,762.35
2018,6,4,13,15,826.0,176.0,5.35,20.05,946.0,978.24,745.89
2018,6,4,13,30,802.0,187.0,5.4,20.0,923.0,950.44,727.66
2018,6,4,13,45,808.0,177.0,5.4,19.95,902.5,927.35,712.39
2018,6,4,14,0,814.0,167.0,5.4,19.9,882.0,900.97,694.77
2018,6,4,14,15,817.0,158.0,5.4,19.8,855.0,869.78,673.81
2018,6,4,14,30,820.0,149.0,5.4,19.7,828.0,835.61,650.63
2018,6,4,14,45,819.0,141.0,5.4,19.6,794.5,796.41,623.64
2018,6,4,15,0,818.0,133.0,5.4,19.5,761.0,754.76,594.64
2018,6,4,15,15,821.0,122.5,5.4,19.5,724.5,711.15,563.27
2018,6,4,15,30,824.0,112.0,5.4,19.5,688.0,665.04,528.48
2018,6,4,15,45,828.5,103.5,5.45,19.05,650.0,619.53,494.2
2018,6,4,16,0,833.0,95.0,5.5,18.6,612.0,571.69,456.93
2018,6,4,16,15,814.0,91.5,5.45,18.25,563.5,514.52,410.59
2018,6,4,16,30,795.0,88.0,5.4,17.9,515.0,457.78,363.25
2018,6,4,16,45,768.5,85.0,5.4,17.6,464.5,399.19,313.11
2018,6,4,17,0,742.0,82.0,5.4,17.3,414.0,342.41,263.17
2018,6,4,17,15,705.0,77.5,5.4,16.9,362.0,281.42,209.26
2018,6,4,17,30,668.0,73.0,5.4,16.5,310.0,225.59,159.36
2018,6,4,17,45,621.0,68.0,5.35,16.1,261.5,171.36,112.28
2018,6,4,18,0,574.0,63.0,5.3,15.7,213.0,122.38,72.71
2018,6,4,18,15,500.0,56.0,5.2,15.25,166.5,75.48,41.69
2018,6,4,18,30,426.0,49.0,5.1,14.8,120.0,38.05,27.71
2018,6,4,18,45,315.0,39.5,4.95,14.4,82.5,31.9,21.5
2018,6,4,19,0,204.0,30.0,4.8,14.0,45.0,23.82,9.05
2018,6,4,19,15,114.5,18.0,4.75,13.75,25.0,17.16,0.0
2018,6,4,19,30,25.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,6,4,19,45,12.5,3.0,4.65,13.3,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,5,4,45,31.5,8.0,4.4,11.8,9.0,0.0,0.0
2018,6,5,5,0,63.0,16.0,4.5,11.9,18.0,15.25,0.0
2018,6,5,5,15,160.5,30.5,4.55,12.2,46.5,24.25,8.82
2018,6,5,5,30,258.0,45.0,4.6,12.5,75.0,35.13,24.4
2018,6,5,5,45,348.5,55.0,4.65,12.75,116.5,41.97,31.4
2018,6,5,6,0,439.0,65.0,4.7,13.0,158.0,79.08,47.52
2018,6,5,6,15,502.0,73.0,4.65,13.35,206.0,121.75,76.11
2018,6,5,6,30,565.0,81.0,4.6,13.7,254.0,171.95,116.08
2018,6,5,6,45,608.5,87.0,4.55,14.05,304.0,223.0,160.5
2018,6,5,7,0,652.0,93.0,4.5,14.4,354.0,278.76,209.93
2018,6,5,7,15,685.5,97.5,4.45,14.75,404.5,334.04,259.13
2018,6,5,7,30,719.0,102.0,4.4,15.1,455.0,392.29,309.86
2018,6,5,7,45,745.5,105.0,4.3,15.45,505.0,448.56,357.75
2018,6,5,8,0,772.0,108.0,4.2,15.8,555.0,507.29,406.09
2018,6,5,8,15,792.0,111.5,4.1,16.1,602.5,562.99,450.72
2018,6,5,8,30,812.0,115.0,4.0,16.4,650.0,619.02,494.26
2018,6,5,8,45,829.0,116.0,3.9,16.75,693.5,670.61,533.12
2018,6,5,9,0,846.0,117.0,3.8,17.1,737.0,721.62,570.44
2018,6,5,9,15,861.0,116.0,3.75,17.35,776.0,765.43,600.35
2018,6,5,9,30,876.0,115.0,3.7,17.6,815.0,810.28,630.44
2018,6,5,9,45,894.5,110.5,3.6,17.9,850.5,852.96,658.15
2018,6,5,10,0,913.0,106.0,3.5,18.2,886.0,893.98,684.26
2018,6,5,10,15,919.5,106.5,3.5,18.35,913.0,927.44,705.81
2018,6,5,10,30,926.0,107.0,3.5,18.5,940.0,958.07,725.34
2018,6,5,10,45,855.5,151.5,3.5,18.7,934.5,956.8,722.99
2018,6,5,11,0,785.0,196.0,3.5,18.9,929.0,957.83,722.59
2018,6,5,11,15,718.5,242.0,3.55,18.95,920.0,957.39,722.04
2018,6,5,11,30,652.0,288.0,3.6,19.0,911.0,946.32,713.11
2018,6,5,11,45,798.0,198.0,3.65,19.1,965.0,1000.93,751.33
2018,6,5,12,0,944.0,108.0,3.7,19.2,1019.0,1051.38,784.62
2018,6,5,12,15,940.5,110.5,3.8,19.15,1016.5,1050.5,784.49
2018,6,5,12,30,937.0,113.0,3.9,19.1,1014.0,1046.02,782.48
2018,6,5,12,45,929.5,116.0,3.95,19.05,1003.0,1034.56,775.57
2018,6,5,13,0,922.0,119.0,4.0,19.0,992.0,1019.7,766.48
2018,6,5,13,15,919.5,118.0,4.05,18.9,976.0,1002.37,755.93
2018,6,5,13,30,917.0,117.0,4.1,18.8,960.0,981.68,743.13
2018,6,5,13,45,913.5,115.0,4.15,18.75,937.0,955.82,726.65
2018,6,5,14,0,910.0,113.0,4.2,18.7,914.0,926.86,707.99
2018,6,5,14,15,881.0,123.0,4.2,18.55,877.0,884.89,680.14
2018,6,5,14,30,852.0,133.0,4.2,18.4,840.0,841.61,651.17
2018,6,5,14,45,867.5,118.5,4.25,18.25,811.5,808.79,629.62
2018,6,5,15,0,883.0,104.0,4.3,18.1,783.0,772.0,604.91
2018,6,5,15,15,871.0,102.5,4.3,18.1,742.5,724.73,571.8
2018,6,5,15,30,859.0,101.0,4.3,18.1,702.0,676.1,535.83
2018,6,5,15,45,844.5,98.0,4.3,17.75,657.0,623.35,495.94
2018,6,5,16,0,830.0,95.0,4.3,17.4,612.0,570.45,454.74
2018,6,5,16,15,810.5,92.0,4.3,17.2,563.5,513.71,409.06
2018,6,5,16,30,791.0,89.0,4.3,17.0,515.0,457.46,362.36
2018,6,5,16,45,765.0,85.5,4.3,16.75,464.5,398.82,312.49
2018,6,5,17,0,739.0,82.0,4.3,16.5,414.0,341.96,262.73
2018,6,5,17,15,702.5,78.0,4.3,16.15,363.0,281.77,209.65
2018,6,5,17,30,666.0,74.0,4.3,15.8,312.0,226.67,160.45
2018,6,5,17,45,614.5,69.0,4.3,15.45,262.0,171.73,113.02
2018,6,5,18,0,563.0,64.0,4.3,15.1,212.0,122.58,73.44
2018,6,5,18,15,489.5,57.0,4.2,14.7,166.0,76.3,42.65
2018,6,5,18,30,416.0,50.0,4.1,14.3,120.0,38.88,28.52
2018,6,5,18,45,308.5,40.0,4.0,13.9,82.5,32.27,21.93
2018,6,5,19,0,201.0,30.0,3.9,13.5,45.0,23.78,9.69
2018,6,5,19,15,113.0,17.5,3.85,13.25,25.0,16.68,0.0
2018,6,5,19,30,25.0,5.0,3.8,13.0,5.0,0.0,0.0
2018,6,5,19,45,12.5,2.5,3.8,12.8,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,6,4,45,23.0,7.0,3.6,12.3,7.5,0.0,0.0
2018,6,6,5,0,46.0,14.0,3.6,12.4,15.0,13.34,0.0
2018,6,6,5,15,135.5,29.0,3.7,12.6,42.5,22.96,8.28
2018,6,6,5,30,225.0,44.0,3.8,12.8,70.0,34.26,23.65
2018,6,6,5,45,301.5,55.0,3.85,13.0,108.0,41.88,31.31
2018,6,6,6,0,378.0,66.0,3.9,13.2,146.0,74.94,45.98
2018,6,6,6,15,408.5,79.0,3.9,13.45,186.5,114.78,74.27
2018,6,6,6,30,439.0,92.0,3.9,13.7,227.0,158.26,109.89
2018,6,6,6,45,430.0,109.5,3.95,13.9,261.5,200.04,147.75
2018,6,6,7,0,421.0,127.0,4.0,14.1,296.0,240.7,184.86
2018,6,6,7,15,468.0,137.0,4.0,14.4,348.0,292.8,229.54
2018,6,6,7,30,515.0,147.0,4.0,14.7,400.0,349.7,277.71
2018,6,6,7,45,620.5,133.5,4.05,14.95,470.0,417.98,334.25
2018,6,6,8,0,726.0,120.0,4.1,15.2,540.0,494.01,396.38
2018,6,6,8,15,715.5,133.5,4.1,15.5,576.0,540.28,433.64
2018,6,6,8,30,705.0,147.0,4.1,15.8,612.0,584.08,467.85
2018,6,6,8,45,721.0,151.5,4.1,16.1,654.5,633.97,506.0
2018,6,6,9,0,737.0,156.0,4.1,16.4,697.0,683.5,542.92
2018,6,6,9,15,780.5,146.5,4.15,16.65,746.0,737.9,583.51
2018,6,6,9,30,824.0,137.0,4.2,16.9,795.0,794.24,622.83
2018,6,6,9,45,834.5,137.5,4.2,17.15,827.5,834.02,649.48
2018,6,6,10,0,845.0,138.0,4.2,17.4,860.0,866.64,670.88
2018,6,6,10,15,851.5,139.0,4.3,17.6,886.0,898.62,692.33
2018,6,6,10,30,858.0,140.0,4.4,17.8,912.0,927.98,712.07
2018,6,6,10,45,863.0,141.0,4.45,18.0,932.0,953.17,728.56
2018,6,6,11,0,868.0,142.0,4.5,18.2,952.0,975.39,743.04
2018,6,6,11,15,871.5,142.0,4.55,18.25,965.0,992.12,754.22
2018,6,6,11,30,875.0,142.0,4.6,18.3,978.0,1005.63,763.32
2018,6,6,11,45,876.5,142.5,4.7,18.4,984.0,1014.39,769.58
2018,6,6,12,0,878.0,143.0,4.8,18.5,990.0,1019.83,773.7
2018,6,6,12,15,874.0,145.5,4.8,18.55,987.5,1018.4,772.52
2018,6,6,12,30,870.0,148.0,4.8,18.6,985.0,1013.65,769.23
2018,6,6,12,45,858.0,154.0,4.85,18.6,973.0,1001.12,761.3
2018,6,6,13,0,846.0,160.0,4.9,18.6,961.0,994.18,757.34
2018,6,6,13,15,842.0,159.0,4.9,18.6,945.0,976.2,745.39
2018,6,6,13,30,838.0,158.0,4.9,18.6,929.0,955.14,731.41
2018,6,6,13,45,831.5,157.0,4.9,18.55,905.5,928.83,713.92
2018,6,6,14,0,825.0,156.0,4.9,18.5,882.0,899.79,694.51
2018,6,6,14,15,816.0,154.5,4.9,18.35,852.5,865.55,671.59
2018,6,6,14,30,807.0,153.0,4.9,18.2,823.0,829.08,646.94
2018,6,6,14,45,795.0,151.0,4.95,18.1,787.5,787.72,618.66
2018,6,6,15,0,783.0,149.0,5.0,18.0,752.0,744.77,588.91
2018,6,6,15,15,769.0,146.0,5.0,18.0,712.0,698.08,554.14
2018,6,6,15,30,755.0,143.0,5.0,18.0,672.0,650.85,518.2
2018,6,6,15,45,735.5,140.0,5.05,17.55,628.0,598.84,478.79
2018,6,6,16,0,716.0,137.0,5.1,17.1,584.0,546.94,438.36
2018,6,6,16,15,690.0,133.5,5.1,16.75,536.0,491.6,393.8
2018,6,6,16,30,664.0,130.0,5.1,16.4,488.0,437.63,349.15
2018,6,6,16,45,629.5,125.5,5.15,16.1,438.5,380.89,301.23
2018,6,6,17,0,595.0,121.0,5.2,15.8,389.0,327.05,254.67
2018,6,6,17,15,552.5,114.0,5.1,15.4,339.5,271.72,206.45
2018,6,6,17,30,510.0,107.0,5.0,15.0,290.0,219.08,160.46
2018,6,6,17,45,452.5,99.0,4.95,14.65,242.5,169.12,118.19
2018,6,6,18,0,395.0,91.0,4.9,14.3,195.0,125.63,83.62
2018,6,6,18,15,318.5,77.0,4.8,14.0,149.5,82.5,53.61
2018,6,6,18,30,242.0,63.0,4.7,13.7,104.0,48.44,37.0
2018,6,6,18,45,160.0,46.0,4.6,13.45,69.5,37.11,26.16
2018,6,6,19,0,78.0,29.0,4.5,13.2,35.0,23.81,10.25
2018,6,6,19,15,41.5,16.5,4.45,13.1,19.5,15.73,0.0
2018,6,6,19,30,5.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.35,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,4,45,13.5,6.5,3.85,12.0,7.0,0.0,0.0
2018,6,7,5,0,27.0,13.0,3.9,12.1,14.0,12.39,0.0
2018,6,7,5,15,91.5,30.5,3.95,12.35,40.0,24.91,9.69
2018,6,7,5,30,156.0,48.0,4.0,12.6,66.0,38.53,27.34
2018,6,7,5,45,218.5,62.0,4.1,12.9,101.0,49.28,37.82
2018,6,7,6,0,281.0,76.0,4.2,13.2,136.0,77.57,51.38
2018,6,7,6,15,260.0,93.0,4.25,13.5,159.5,110.45,77.12
2018,6,7,6,30,239.0,110.0,4.3,13.8,183.0,139.34,102.59
2018,6,7,6,45,300.5,124.5,4.3,14.15,233.5,182.87,138.08
2018,6,7,7,0,362.0,139.0,4.3,14.5,284.0,234.04,180.81
2018,6,7,7,15,463.0,140.0,4.3,14.8,351.0,293.46,229.99
2018,6,7,7,30,564.0,141.0,4.3,15.1,418.0,363.57,288.16
2018,6,7,7,45,628.0,138.0,4.25,15.45,477.0,425.25,339.44
2018,6,7,8,0,692.0,135.0,4.2,15.8,536.0,490.58,392.69
2018,6,7,8,15,714.5,139.0,4.15,16.1,582.5,544.55,435.88
2018,6,7,8,30,737.0,143.0,4.1,16.4,629.0,599.25,478.5
2018,6,7,8,45,755.5,145.5,4.05,16.75,672.5,650.28,517.13
2018,6,7,9,0,774.0,148.0,4.0,17.1,716.0,700.31,554.04
2018,6,7,9,15,793.5,147.5,4.1,17.35,756.5,748.03,589.12
2018,6,7,9,30,813.0,147.0,4.2,17.6,797.0,794.95,621.63
2018,6,7,9,45,834.5,142.5,4.25,17.85,833.5,838.45,651.13
2018,6,7,10,0,856.0,138.0,4.3,18.1,870.0,875.5,675.79
2018,6,7,10,15,863.5,139.0,4.4,18.2,897.0,908.7,698.41
2018,6,7,10,30,871.0,140.0,4.5,18.3,924.0,939.31,719.29
2018,6,7,10,45,877.5,140.0,4.6,18.45,945.0,965.25,736.8
2018,6,7,11,0,884.0,140.0,4.7,18.6,966.0,988.23,752.32
2018,6,7,11,15,889.0,139.5,4.7,18.7,980.0,1006.2,763.76
2018,6,7,11,30,894.0,139.0,4.7,18.8,994.0,1020.94,773.07
2018,6,7,11,45,899.5,136.5,4.7,18.85,1001.0,1030.93,779.39
2018,6,7,12,0,905.0,134.0,4.7,18.9,1008.0,1037.56,783.56
2018,6,7,12,15,905.0,135.0,4.7,19.0,1007.5,1038.71,783.97
2018,6,7,12,30,905.0,136.0,4.7,19.1,1007.0,1036.41,782.21
2018,6,7,12,45,902.0,136.0,4.7,19.15,997.5,1026.75,775.72
2018,6,7,13,0,899.0,136.0,4.7,19.2,988.0,1013.71,767.08
2018,6,7,13,15,896.5,134.5,4.7,19.2,972.0,996.37,755.75
2018,6,7,13,30,894.0,133.0,4.7,19.2,956.0,975.76,742.25
2018,6,7,13,45,891.5,130.5,4.7,19.2,933.5,950.98,725.91
2018,6,7,14,0,889.0,128.0,4.7,19.2,911.0,923.12,707.43
2018,6,7,14,15,882.5,126.0,4.75,19.15,881.5,889.34,685.23
2018,6,7,14,30,876.0,124.0,4.8,19.1,852.0,852.98,661.04
2018,6,7,14,45,869.0,120.5,4.8,19.05,817.0,812.37,633.29
2018,6,7,15,0,862.0,117.0,4.8,19.0,782.0,769.6,603.72
2018,6,7,15,15,849.5,114.5,4.8,19.0,741.0,721.94,570.13
2018,6,7,15,30,837.0,112.0,4.8,19.0,700.0,674.77,534.61
2018,6,7,15,45,823.5,108.5,4.75,18.65,655.5,622.69,494.98
2018,6,7,16,0,810.0,105.0,4.7,18.3,611.0,569.97,453.78
2018,6,7,16,15,791.0,101.0,4.65,18.05,563.0,513.54,408.35
2018,6,7,16,30,772.0,97.0,4.6,17.8,515.0,457.58,361.99
2018,6,7,16,45,746.0,93.0,4.6,17.5,465.0,399.5,312.8
2018,6,7,17,0,720.0,89.0,4.6,17.2,415.0,341.56,262.46
2018,6,7,17,15,683.5,84.5,4.55,16.8,364.0,283.49,211.32
2018,6,7,17,30,647.0,80.0,4.5,16.4,313.0,228.95,162.85
2018,6,7,17,45,596.0,74.0,4.45,16.0,263.0,174.21,115.74
2018,6,7,18,0,545.0,68.0,4.4,15.6,213.0,125.22,76.25
2018,6,7,18,15,472.0,60.5,4.25,15.2,167.0,79.48,45.5
2018,6,7,18,30,399.0,53.0,4.1,14.8,121.0,42.57,31.72
2018,6,7,18,45,294.0,42.0,3.95,14.35,83.5,32.56,22.23
2018,6,7,19,0,189.0,31.0,3.8,13.9,46.0,24.53,11.17
2018,6,7,19,15,105.5,18.5,3.7,13.65,26.0,17.63,0.0
2018,6,7,19,30,22.0,6.0,3.6,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.55,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,3.0,12.15,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,3.1,12.4,18.0,15.25,0.0
2018,6,8,5,15,178.0,28.5,3.15,12.8,46.0,22.55,8.37
2018,6,8,5,30,276.0,41.0,3.2,13.2,74.0,31.85,21.59
2018,6,8,5,45,359.0,51.5,3.25,13.6,115.0,39.18,28.87
2018,6,8,6,0,442.0,62.0,3.3,14.0,156.0,75.78,44.62
2018,6,8,6,15,502.0,69.5,3.3,14.45,203.0,117.72,72.38
2018,6,8,6,30,562.0,77.0,3.3,14.9,250.0,166.79,111.15
2018,6,8,6,45,605.5,83.0,3.25,15.35,299.5,217.51,154.81
2018,6,8,7,0,649.0,89.0,3.2,15.8,349.0,272.92,203.37
2018,6,8,7,15,680.5,93.5,3.2,16.3,398.5,327.17,251.11
2018,6,8,7,30,712.0,98.0,3.2,16.8,448.0,384.18,300.13
2018,6,8,7,45,737.5,101.0,3.2,17.3,497.0,440.64,347.47
2018,6,8,8,0,763.0,104.0,3.2,17.8,546.0,497.18,393.44
2018,6,8,8,15,781.5,107.0,3.25,18.25,592.0,550.98,436.1
2018,6,8,8,30,800.0,110.0,3.3,18.7,638.0,604.98,477.64
2018,6,8,8,45,815.5,111.5,3.3,19.15,680.5,655.43,515.23
2018,6,8,9,0,831.0,113.0,3.3,19.6,723.0,705.22,551.3
2018,6,8,9,15,842.0,114.5,3.3,20.0,760.5,748.01,580.01
2018,6,8,9,30,853.0,116.0,3.3,20.4,798.0,791.42,608.61
2018,6,8,9,45,862.5,117.5,3.3,20.75,831.5,831.81,634.8
2018,6,8,10,0,872.0,119.0,3.3,21.1,865.0,870.07,659.22
2018,6,8,10,15,879.0,119.0,3.35,21.4,891.0,902.32,679.72
2018,6,8,10,30,886.0,119.0,3.4,21.7,917.0,931.9,698.35
2018,6,8,10,45,892.5,118.5,3.45,22.0,937.5,957.7,714.36
2018,6,8,11,0,899.0,118.0,3.5,22.3,958.0,980.5,728.37
2018,6,8,11,15,902.5,118.0,3.55,22.5,971.0,997.77,739.02
2018,6,8,11,30,906.0,118.0,3.6,22.7,984.0,1011.72,747.57
2018,6,8,11,45,908.5,117.0,3.7,22.9,990.0,1020.33,753.04
2018,6,8,12,0,911.0,116.0,3.8,23.1,996.0,1025.5,756.38
2018,6,8,12,15,909.0,116.5,3.9,23.15,993.5,1024.23,756.02
2018,6,8,12,30,907.0,117.0,4.0,23.2,991.0,1019.51,753.52
2018,6,8,12,45,901.5,119.0,4.1,23.2,981.0,1009.39,747.68
2018,6,8,13,0,896.0,121.0,4.2,23.2,971.0,995.96,739.71
2018,6,8,13,15,893.5,120.0,4.25,23.15,955.5,979.19,729.41
2018,6,8,13,30,891.0,119.0,4.3,23.1,940.0,959.16,716.96
2018,6,8,13,45,887.5,117.0,4.4,23.05,917.5,934.06,701.33
2018,6,8,14,0,884.0,115.0,4.5,23.0,895.0,905.95,683.67
2018,6,8,14,15,878.0,113.0,4.5,22.85,866.0,872.8,662.17
2018,6,8,14,30,872.0,111.0,4.5,22.7,837.0,837.07,638.74
2018,6,8,14,45,865.0,107.5,4.55,22.55,802.0,796.66,612.1
2018,6,8,15,0,858.0,104.0,4.6,22.4,767.0,754.1,583.6
2018,6,8,15,15,846.0,102.5,4.6,22.4,727.0,708.04,551.61
2018,6,8,15,30,834.0,101.0,4.6,22.4,687.0,660.67,516.83
2018,6,8,15,45,822.5,97.0,4.65,21.85,644.0,610.11,479.56
2018,6,8,16,0,811.0,93.0,4.7,21.3,601.0,559.1,440.71
2018,6,8,16,15,795.5,89.0,4.6,20.9,554.5,504.55,397.23
2018,6,8,16,30,780.0,85.0,4.5,20.5,508.0,450.1,352.52
2018,6,8,16,45,760.5,80.0,4.45,20.1,459.5,393.39,304.8
2018,6,8,17,0,741.0,75.0,4.4,19.7,411.0,337.75,256.57
2018,6,8,17,15,711.0,71.0,4.3,19.25,362.0,281.26,206.84
2018,6,8,17,30,681.0,67.0,4.2,18.8,313.0,227.54,159.03
2018,6,8,17,45,640.5,61.5,4.1,18.3,264.5,171.43,110.58
2018,6,8,18,0,600.0,56.0,4.0,17.8,216.0,121.66,70.2
2018,6,8,18,15,534.5,50.0,3.85,17.3,170.5,74.49,38.67
2018,6,8,18,30,469.0,44.0,3.7,16.8,125.0,35.06,24.95
2018,6,8,18,45,369.5,36.5,3.55,16.3,87.5,28.67,18.78
2018,6,8,19,0,270.0,29.0,3.4,15.8,50.0,24.04,11.12
2018,6,8,19,15,158.5,18.0,3.35,15.5,28.0,17.16,0.0
2018,6,8,19,30,47.0,7.0,3.3,15.2,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,3.25,14.95,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,4,45,9.0,4.5,3.2,13.6,5.0,0.0,0.0
2018,6,9,5,0,18.0,9.0,3.4,13.7,10.0,8.58,0.0
2018,6,9,5,15,11.5,23.0,3.55,13.85,24.0,20.8,7.34
2018,6,9,5,30,5.0,37.0,3.7,14.0,38.0,33.47,22.9
2018,6,9,5,45,14.5,55.5,3.85,14.1,58.5,48.23,36.73
2018,6,9,6,0,24.0,74.0,4.0,14.2,79.0,66.34,49.94
2018,6,9,6,15,121.5,92.5,4.1,14.35,128.5,95.15,70.04
2018,6,9,6,30,219.0,111.0,4.2,14.5,178.0,136.38,100.68
2018,6,9,6,45,305.0,121.0,4.3,14.6,233.0,180.41,135.61
2018,6,9,7,0,391.0,131.0,4.4,14.7,288.0,234.68,180.41
2018,6,9,7,15,408.5,147.5,4.4,14.8,331.0,280.68,220.55
2018,6,9,7,30,426.0,164.0,4.4,14.9,374.0,328.34,261.44
2018,6,9,7,45,449.5,176.5,4.4,15.0,418.5,376.51,301.97
2018,6,9,8,0,473.0,189.0,4.4,15.1,463.0,426.54,343.17
2018,6,9,8,15,482.0,203.5,4.45,15.35,502.5,471.93,379.68
2018,6,9,8,30,491.0,218.0,4.5,15.6,542.0,517.31,415.34
2018,6,9,8,45,476.0,241.5,4.55,15.8,572.5,555.26,444.18
2018,6,9,9,0,461.0,265.0,4.6,16.0,603.0,590.76,470.5
2018,6,9,9,15,450.0,285.5,4.65,16.35,630.0,623.91,494.36
2018,6,9,9,30,439.0,306.0,4.7,16.7,657.0,654.92,516.17
2018,6,9,9,45,497.5,300.0,4.75,17.05,713.0,715.35,561.15
2018,6,9,10,0,556.0,294.0,4.8,17.4,769.0,777.96,606.89
2018,6,9,10,15,628.0,266.5,4.9,17.75,819.0,834.39,648.53
2018,6,9,10,30,700.0,239.0,5.0,18.1,869.0,891.29,690.06
2018,6,9,10,45,625.0,288.0,5.05,18.45,860.0,886.08,682.58
2018,6,9,11,0,550.0,337.0,5.1,18.8,851.0,875.65,671.69
2018,6,9,11,15,563.5,339.0,5.25,18.9,872.0,900.44,689.84
2018,6,9,11,30,577.0,341.0,5.4,19.0,893.0,923.24,706.39
2018,6,9,11,45,479.5,378.5,5.5,19.15,839.0,869.15,665.23
2018,6,9,12,0,382.0,416.0,5.6,19.3,785.0,804.46,616.52
2018,6,9,12,15,393.0,415.0,5.65,19.3,794.0,814.51,624.53
2018,6,9,12,30,404.0,414.0,5.7,19.3,803.0,829.58,635.67
2018,6,9,12,45,523.5,355.5,5.75,19.3,855.0,886.02,680.19
2018,6,9,13,0,643.0,297.0,5.8,19.3,907.0,937.62,720.69
2018,6,9,13,15,644.0,287.0,5.85,19.25,889.0,918.36,707.73
2018,6,9,13,30,645.0,277.0,5.9,19.2,871.0,896.46,693.21
2018,6,9,13,45,593.0,293.0,6.0,19.15,829.0,848.41,658.44
2018,6,9,14,0,541.0,309.0,6.1,19.1,787.0,800.38,623.35
2018,6,9,14,15,479.0,321.5,6.1,19.0,734.0,741.53,579.53
2018,6,9,14,30,417.0,334.0,6.1,18.9,681.0,684.5,536.56
2018,6,9,14,45,478.5,294.5,6.15,18.8,676.5,678.02,534.47
2018,6,9,15,0,540.0,255.0,6.2,18.7,672.0,665.41,527.29
2018,6,9,15,15,509.0,248.5,6.2,18.7,625.5,612.49,486.9
2018,6,9,15,30,478.0,242.0,6.2,18.7,579.0,560.8,447.01
2018,6,9,15,45,500.5,216.5,6.25,18.35,549.0,525.77,420.93
2018,6,9,16,0,523.0,191.0,6.3,18.0,519.0,487.57,391.43
2018,6,9,16,15,520.0,175.5,6.25,17.75,480.0,442.42,354.95
2018,6,9,16,30,517.0,160.0,6.2,17.5,441.0,396.71,317.06
2018,6,9,16,45,484.5,150.5,6.15,17.25,394.0,344.01,272.76
2018,6,9,17,0,452.0,141.0,6.1,17.0,347.0,294.23,230.16
2018,6,9,17,15,400.5,131.0,6.05,16.65,297.0,241.44,185.26
2018,6,9,17,30,349.0,121.0,6.0,16.3,247.0,194.2,145.17
2018,6,9,17,45,337.0,103.5,5.9,15.95,210.0,153.35,109.58
2018,6,9,18,0,325.0,86.0,5.8,15.6,173.0,113.97,76.53
2018,6,9,18,15,285.0,71.0,5.65,15.25,136.0,76.46,49.16
2018,6,9,18,30,245.0,56.0,5.5,14.9,99.0,43.83,32.85
2018,6,9,18,45,189.0,43.0,5.35,14.55,70.0,33.17,22.8
2018,6,9,19,0,133.0,30.0,5.2,14.2,41.0,23.59,11.23
2018,6,9,19,15,77.5,18.0,5.1,14.05,23.5,17.16,0.0
2018,6,9,19,30,22.0,6.0,5.0,13.9,6.0,5.72,0.0
2018,6,9,19,45,11.0,3.0,4.9,13.75,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,10,4,45,26.5,7.0,3.05,10.95,8.0,0.0,0.0
2018,6,10,5,0,53.0,14.0,3.1,11.2,16.0,13.34,0.0
2018,6,10,5,15,139.5,27.0,3.1,11.65,41.5,21.27,7.83
2018,6,10,5,30,226.0,40.0,3.1,12.1,67.0,30.97,20.97
2018,6,10,5,45,314.0,49.5,3.1,12.55,106.0,37.52,27.55
2018,6,10,6,0,402.0,59.0,3.1,13.0,145.0,70.28,41.56
2018,6,10,6,15,427.0,71.5,3.1,13.6,184.0,109.51,69.0
2018,6,10,6,30,452.0,84.0,3.1,14.2,223.0,152.38,104.07
2018,6,10,6,45,472.0,98.0,3.05,14.75,266.0,198.31,144.03
2018,6,10,7,0,492.0,112.0,3.0,15.3,309.0,246.42,186.29
2018,6,10,7,15,532.5,118.5,2.95,15.8,358.0,298.48,231.0
2018,6,10,7,30,573.0,125.0,2.9,16.3,407.0,352.88,276.94
2018,6,10,7,45,582.0,137.5,2.85,16.8,449.5,402.29,318.09
2018,6,10,8,0,591.0,150.0,2.8,17.3,492.0,451.79,357.97
2018,6,10,8,15,670.5,139.0,2.75,17.75,557.5,518.17,410.06
2018,6,10,8,30,750.0,128.0,2.7,18.2,623.0,590.94,465.63
2018,6,10,8,45,795.5,120.0,2.6,18.6,676.0,649.53,508.93
2018,6,10,9,0,841.0,112.0,2.5,19.0,729.0,707.91,550.94
2018,6,10,9,15,853.5,112.5,2.5,19.4,767.0,753.45,581.04
2018,6,10,9,30,866.0,113.0,2.5,19.8,805.0,797.52,609.63
2018,6,10,9,45,877.0,113.0,2.5,20.15,838.5,838.14,635.54
2018,6,10,10,0,888.0,113.0,2.5,20.5,872.0,876.7,659.74
2018,6,10,10,15,894.5,113.0,2.55,20.75,898.0,909.01,680.14
2018,6,10,10,30,901.0,113.0,2.6,21.0,924.0,938.59,698.66
2018,6,10,10,45,907.0,112.0,2.65,21.25,944.0,963.81,714.25
2018,6,10,11,0,913.0,111.0,2.7,21.5,964.0,985.98,727.84
2018,6,10,11,15,916.0,111.0,2.85,21.65,977.0,1003.05,739.33
2018,6,10,11,30,919.0,111.0,3.0,21.8,990.0,1016.75,748.71
2018,6,10,11,45,922.5,109.0,3.15,21.9,996.0,1025.53,755.1
2018,6,10,12,0,926.0,107.0,3.3,22.0,1002.0,1030.84,759.33
2018,6,10,12,15,925.0,107.0,3.45,22.0,1000.0,1030.17,760.02
2018,6,10,12,30,924.0,107.0,3.6,22.0,998.0,1025.98,758.49
2018,6,10,12,45,922.0,106.5,3.75,22.0,988.5,1016.79,753.72
2018,6,10,13,0,920.0,106.0,3.9,22.0,979.0,1004.15,746.7
2018,6,10,13,15,916.5,105.0,4.05,21.95,962.5,986.15,736.24
2018,6,10,13,30,913.0,104.0,4.2,21.9,946.0,964.85,723.53
2018,6,10,13,45,909.0,102.0,4.3,21.8,923.0,938.89,707.45
2018,6,10,14,0,905.0,100.0,4.4,21.7,900.0,909.88,689.18
2018,6,10,14,15,898.5,98.5,4.5,21.5,870.5,876.29,668.08
2018,6,10,14,30,892.0,97.0,4.6,21.3,841.0,840.1,644.99
2018,6,10,14,45,885.0,94.5,4.7,21.1,806.5,800.07,618.83
2018,6,10,15,0,878.0,92.0,4.8,20.9,772.0,757.85,590.7
2018,6,10,15,15,866.5,91.0,4.8,20.9,732.5,711.95,558.55
2018,6,10,15,30,855.0,90.0,4.8,20.9,693.0,664.65,524.01
2018,6,10,15,45,842.5,87.0,4.9,20.35,649.0,613.6,486.15
2018,6,10,16,0,830.0,84.0,5.0,19.8,605.0,561.75,446.38
2018,6,10,16,15,814.0,80.5,5.0,19.45,558.5,507.06,402.47
2018,6,10,16,30,798.0,77.0,5.0,19.1,512.0,451.78,356.73
2018,6,10,16,45,776.5,74.0,5.0,18.75,463.5,395.34,308.67
2018,6,10,17,0,755.0,71.0,5.0,18.4,415.0,340.14,260.26
2018,6,10,17,15,724.0,67.5,4.95,18.0,365.5,283.09,209.58
2018,6,10,17,30,693.0,64.0,4.9,17.6,316.0,228.89,160.9
2018,6,10,17,45,650.0,59.0,4.8,17.2,267.0,174.17,113.17
2018,6,10,18,0,607.0,54.0,4.7,16.8,218.0,122.01,70.47
2018,6,10,18,15,542.0,49.0,4.5,16.35,172.5,75.28,38.91
2018,6,10,18,30,477.0,44.0,4.3,15.9,127.0,36.19,26.07
2018,6,10,18,45,377.0,36.5,4.15,15.5,89.5,28.52,18.79
2018,6,10,19,0,277.0,29.0,4.0,15.1,52.0,23.85,11.67
2018,6,10,19,15,163.5,18.0,3.9,14.85,29.5,17.16,0.0
2018,6,10,19,30,50.0,7.0,3.8,14.6,7.0,6.67,0.0
2018,6,10,19,45,25.0,3.5,3.7,14.35,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,11,4,45,60.0,7.5,2.95,12.7,9.5,0.0,0.0
2018,6,11,5,0,120.0,15.0,3.0,12.9,19.0,14.3,0.0
2018,6,11,5,15,237.0,25.5,2.9,13.3,48.5,20.84,7.53
2018,6,11,5,30,354.0,36.0,2.8,13.7,78.0,28.51,18.73
2018,6,11,5,45,437.5,43.0,2.75,14.05,119.5,32.56,23.02
2018,6,11,6,0,521.0,50.0,2.7,14.4,161.0,68.37,36.07
2018,6,11,6,15,576.5,55.5,2.65,15.0,208.0,112.52,64.66
2018,6,11,6,30,632.0,61.0,2.6,15.6,255.0,163.09,104.64
2018,6,11,6,45,670.5,65.5,2.55,16.15,304.5,216.96,151.23
2018,6,11,7,0,709.0,70.0,2.5,16.7,354.0,272.76,200.39
2018,6,11,7,15,737.5,73.0,2.45,17.3,403.5,327.43,248.54
2018,6,11,7,30,766.0,76.0,2.4,17.9,453.0,384.44,297.42
2018,6,11,7,45,787.0,79.0,2.35,18.55,501.5,440.1,343.71
2018,6,11,8,0,808.0,82.0,2.3,19.2,550.0,496.71,389.05
2018,6,11,8,15,825.0,84.0,2.2,19.75,596.0,550.65,430.69
2018,6,11,8,30,842.0,86.0,2.1,20.3,642.0,604.24,470.47
2018,6,11,8,45,855.0,88.5,2.05,20.8,685.0,655.37,507.31
2018,6,11,9,0,868.0,91.0,2.0,21.3,728.0,705.54,541.54
2018,6,11,9,15,871.0,96.0,1.95,21.75,764.0,749.56,569.47
2018,6,11,9,30,874.0,101.0,1.9,22.2,800.0,791.31,595.34
2018,6,11,9,45,869.5,110.0,1.9,22.65,829.5,828.45,618.08
2018,6,11,10,0,865.0,119.0,1.9,23.1,859.0,862.45,638.47
2018,6,11,10,15,872.0,120.0,1.95,23.4,886.0,895.54,658.94
2018,6,11,10,30,879.0,121.0,2.0,23.7,913.0,925.99,677.57
2018,6,11,10,45,884.5,121.5,2.0,24.05,933.5,951.77,692.42
2018,6,11,11,0,890.0,122.0,2.0,24.4,954.0,974.54,705.32
2018,6,11,11,15,893.5,122.5,2.1,24.6,967.5,992.26,716.57
2018,6,11,11,30,897.0,123.0,2.2,24.8,981.0,1006.71,725.83
2018,6,11,11,45,899.5,122.5,2.3,25.0,987.5,1015.86,731.82
2018,6,11,12,0,902.0,122.0,2.4,25.2,994.0,1021.62,735.78
2018,6,11,12,15,904.0,120.5,2.55,25.3,993.5,1022.49,737.53
2018,6,11,12,30,906.0,119.0,2.7,25.4,993.0,1019.91,737.15
2018,6,11,12,45,909.5,116.0,2.8,25.5,986.5,1013.85,734.14
2018,6,11,13,0,913.0,113.0,2.9,25.6,980.0,1004.27,728.93
2018,6,11,13,15,910.0,112.5,3.05,25.6,964.5,987.41,719.74
2018,6,11,13,30,907.0,112.0,3.2,25.6,949.0,967.27,708.38
2018,6,11,13,45,902.0,111.5,3.3,25.6,926.5,942.09,693.26
2018,6,11,14,0,897.0,111.0,3.4,25.6,904.0,913.93,676.07
2018,6,11,14,15,891.0,109.5,3.5,25.45,875.5,881.06,655.96
