Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,30,885.0,108.0,3.6,25.3,847.0,845.57,633.85
2018,6,11,14,45,876.5,106.0,3.7,25.2,812.0,805.15,607.93
2018,6,11,15,0,868.0,104.0,3.8,25.1,777.0,762.67,580.21
2018,6,11,15,15,834.5,111.5,3.8,25.1,730.5,709.88,544.16
2018,6,11,15,30,801.0,119.0,3.8,25.1,684.0,659.43,507.26
2018,6,11,15,45,808.5,108.0,3.85,24.7,647.0,614.76,475.1
2018,6,11,16,0,816.0,97.0,3.9,24.3,610.0,567.51,439.85
2018,6,11,16,15,797.0,94.0,3.9,23.9,563.0,511.96,396.78
2018,6,11,16,30,778.0,91.0,3.9,23.5,516.0,456.83,352.67
2018,6,11,16,45,752.0,87.5,3.85,23.15,466.0,399.03,305.05
2018,6,11,17,0,726.0,84.0,3.8,22.8,416.0,343.0,257.52
2018,6,11,17,15,692.0,80.0,3.75,22.15,366.0,284.29,207.34
2018,6,11,17,30,658.0,76.0,3.7,21.5,316.0,230.38,160.51
2018,6,11,17,45,610.5,71.0,3.7,20.9,267.0,176.51,114.91
2018,6,11,18,0,563.0,66.0,3.7,20.3,218.0,127.93,76.17
2018,6,11,18,15,493.5,58.5,3.55,19.6,172.0,81.12,44.73
2018,6,11,18,30,424.0,51.0,3.4,18.9,126.0,42.62,31.29
2018,6,11,18,45,322.0,42.0,3.3,18.15,88.5,33.63,22.92
2018,6,11,19,0,220.0,33.0,3.2,17.4,51.0,26.08,13.41
2018,6,11,19,15,126.0,20.0,3.1,17.0,29.0,19.06,0.0
2018,6,11,19,30,32.0,7.0,3.0,16.6,7.0,6.67,0.0
2018,6,11,19,45,16.0,3.5,2.9,16.25,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,12,4,45,67.0,8.0,1.5,13.9,10.0,0.0,0.0
2018,6,12,5,0,134.0,16.0,1.5,14.2,20.0,15.25,0.0
2018,6,12,5,15,258.5,25.5,1.5,14.7,50.5,20.85,7.5
2018,6,12,5,30,383.0,35.0,1.5,15.2,81.0,27.59,17.84
2018,6,12,5,45,468.5,41.5,1.5,15.7,123.5,31.27,21.76
2018,6,12,6,0,554.0,48.0,1.5,16.2,166.0,68.04,34.62
2018,6,12,6,15,609.0,53.5,1.5,16.7,214.5,114.0,64.02
2018,6,12,6,30,664.0,59.0,1.5,17.2,263.0,168.38,106.72
2018,6,12,6,45,702.5,62.5,1.5,17.75,313.0,221.0,151.84
2018,6,12,7,0,741.0,66.0,1.5,18.3,363.0,277.63,201.21
2018,6,12,7,15,769.0,69.0,1.55,19.0,413.5,333.88,250.09
2018,6,12,7,30,797.0,72.0,1.6,19.7,464.0,392.39,299.5
2018,6,12,7,45,817.5,74.5,1.65,20.45,513.0,449.75,346.45
2018,6,12,8,0,838.0,77.0,1.7,21.2,562.0,506.79,391.47
2018,6,12,8,15,853.5,79.0,1.8,21.75,608.0,561.08,433.41
2018,6,12,8,30,869.0,81.0,1.9,22.3,654.0,615.12,473.83
2018,6,12,8,45,881.0,83.0,2.0,22.9,697.0,666.34,510.9
2018,6,12,9,0,893.0,85.0,2.1,23.5,740.0,716.47,545.17
2018,6,12,9,15,902.5,86.5,2.2,23.8,778.5,762.86,575.85
2018,6,12,9,30,912.0,88.0,2.3,24.1,817.0,807.44,604.95
2018,6,12,9,45,919.5,89.0,2.35,24.45,850.0,847.83,630.42
2018,6,12,10,0,927.0,90.0,2.4,24.8,883.0,885.82,654.05
2018,6,12,10,15,932.0,91.0,2.5,25.0,909.5,919.01,675.14
2018,6,12,10,30,937.0,92.0,2.6,25.2,936.0,949.27,694.28
2018,6,12,10,45,940.5,93.0,2.65,25.4,956.0,975.05,710.04
2018,6,12,11,0,944.0,94.0,2.7,25.6,976.0,997.57,723.71
2018,6,12,11,15,946.0,95.0,2.8,25.65,989.5,1015.25,735.21
2018,6,12,11,30,948.0,96.0,2.9,25.7,1003.0,1029.44,744.58
2018,6,12,11,45,948.5,96.5,3.0,25.75,1009.0,1038.08,750.51
2018,6,12,12,0,949.0,97.0,3.1,25.8,1015.0,1043.12,754.27
2018,6,12,12,15,948.0,97.5,3.2,25.7,1013.5,1043.06,755.33
2018,6,12,12,30,947.0,98.0,3.3,25.6,1012.0,1039.39,754.18
2018,6,12,12,45,944.5,99.0,3.45,25.55,1003.5,1031.16,750.42
2018,6,12,13,0,942.0,100.0,3.6,25.5,995.0,1019.38,744.39
2018,6,12,13,15,939.0,100.0,3.65,25.35,979.5,1002.64,734.74
2018,6,12,13,30,936.0,100.0,3.7,25.2,964.0,982.51,722.89
2018,6,12,13,45,932.0,98.5,3.8,25.1,941.0,956.65,707.4
2018,6,12,14,0,928.0,97.0,3.9,25.0,918.0,927.65,689.73
2018,6,12,14,15,922.5,96.5,3.95,24.8,890.0,895.37,669.7
2018,6,12,14,30,917.0,96.0,4.0,24.6,862.0,860.34,647.61
2018,6,12,14,45,909.0,94.5,4.05,24.4,827.0,819.75,621.43
2018,6,12,15,0,901.0,93.0,4.1,24.2,792.0,776.95,593.41
2018,6,12,15,15,890.5,91.0,4.1,24.2,751.5,729.9,561.35
2018,6,12,15,30,880.0,89.0,4.1,24.2,711.0,681.3,526.99
2018,6,12,15,45,867.0,87.5,4.05,23.7,667.5,630.35,489.59
2018,6,12,16,0,854.0,86.0,4.0,23.2,624.0,578.58,450.44
2018,6,12,16,15,838.0,83.5,4.0,22.9,577.0,523.7,407.47
2018,6,12,16,30,822.0,81.0,4.0,22.6,530.0,468.22,362.65
2018,6,12,16,45,799.0,77.5,4.0,22.25,480.0,409.38,313.91
2018,6,12,17,0,776.0,74.0,4.0,21.9,430.0,351.9,264.8
2018,6,12,17,15,744.0,70.5,3.95,21.35,379.0,293.34,214.04
2018,6,12,17,30,712.0,67.0,3.9,20.8,328.0,237.71,165.16
2018,6,12,17,45,667.0,63.0,3.9,20.25,278.0,182.41,117.78
2018,6,12,18,0,622.0,59.0,3.9,19.7,228.0,129.67,75.23
2018,6,12,18,15,555.0,53.0,3.8,19.05,181.0,80.88,42.34
2018,6,12,18,30,488.0,47.0,3.7,18.4,134.0,40.03,29.13
2018,6,12,18,45,383.0,39.0,3.65,17.7,94.5,30.73,20.53
2018,6,12,19,0,278.0,31.0,3.6,17.0,55.0,25.7,13.41
2018,6,12,19,15,163.0,19.5,3.6,16.6,31.5,18.59,0.0
2018,6,12,19,30,48.0,8.0,3.6,16.2,8.0,7.63,0.0
2018,6,12,19,45,24.0,4.0,3.6,15.8,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,4,45,58.0,8.0,3.05,12.9,10.0,0.0,0.0
2018,6,13,5,0,116.0,16.0,3.1,13.1,20.0,15.25,0.0
2018,6,13,5,15,238.5,27.5,3.1,13.55,51.0,22.86,8.8
2018,6,13,5,30,361.0,39.0,3.1,14.0,82.0,31.42,21.18
2018,6,13,5,45,452.0,45.5,3.1,14.45,125.0,34.84,24.98
2018,6,13,6,0,543.0,52.0,3.1,14.9,168.0,70.62,37.44
2018,6,13,6,15,601.5,57.5,3.05,15.4,217.0,116.31,66.73
2018,6,13,6,30,660.0,63.0,3.0,15.9,266.0,168.8,108.04
2018,6,13,6,45,702.0,66.5,2.95,16.4,317.0,224.18,155.83
2018,6,13,7,0,744.0,70.0,2.9,16.9,368.0,281.78,206.59
2018,6,13,7,15,772.0,72.5,2.9,17.55,418.5,337.73,256.05
2018,6,13,7,30,800.0,75.0,2.9,18.2,469.0,395.94,306.16
2018,6,13,7,45,821.5,77.5,2.9,18.85,518.5,453.14,354.02
2018,6,13,8,0,843.0,80.0,2.9,19.5,568.0,511.66,401.21
2018,6,13,8,15,859.0,82.5,2.95,20.1,615.0,567.0,444.58
2018,6,13,8,30,875.0,85.0,3.0,20.7,662.0,622.13,486.35
2018,6,13,8,45,888.0,86.0,3.05,21.35,705.0,673.32,523.87
2018,6,13,9,0,901.0,87.0,3.1,22.0,748.0,723.47,558.59
2018,6,13,9,15,908.0,90.0,3.15,22.45,786.0,769.87,589.23
2018,6,13,9,30,915.0,93.0,3.2,22.9,824.0,814.24,618.04
2018,6,13,9,45,918.0,96.0,3.3,23.4,855.5,853.1,642.85
2018,6,13,10,0,921.0,99.0,3.4,23.9,887.0,889.24,665.6
2018,6,13,10,15,925.5,100.5,3.45,24.25,913.5,922.34,686.23
2018,6,13,10,30,930.0,102.0,3.5,24.6,940.0,952.5,704.78
2018,6,13,10,45,934.5,102.5,3.55,24.95,960.5,978.59,720.55
2018,6,13,11,0,939.0,103.0,3.6,25.3,981.0,1001.46,734.21
2018,6,13,11,15,941.5,103.0,3.65,25.45,994.0,1018.58,744.71
2018,6,13,11,30,944.0,103.0,3.7,25.6,1007.0,1032.23,753.05
2018,6,13,11,45,944.0,103.5,3.75,25.8,1012.0,1040.39,757.77
2018,6,13,12,0,944.0,104.0,3.8,26.0,1017.0,1044.95,760.3
2018,6,13,12,15,941.0,106.0,3.95,26.0,1015.0,1044.45,760.96
2018,6,13,12,30,938.0,108.0,4.1,26.0,1013.0,1040.37,759.39
2018,6,13,12,45,932.0,110.0,4.2,26.0,1002.5,1029.81,753.34
2018,6,13,13,0,926.0,112.0,4.3,26.0,992.0,1015.83,745.14
2018,6,13,13,15,922.0,112.0,4.4,25.85,976.0,998.43,735.15
2018,6,13,13,30,918.0,112.0,4.5,25.7,960.0,977.73,722.98
2018,6,13,13,45,912.5,111.0,4.6,25.55,936.5,951.47,707.21
2018,6,13,14,0,907.0,110.0,4.7,25.4,913.0,922.2,689.45
2018,6,13,14,15,900.5,109.0,4.8,25.1,884.0,889.22,669.37
2018,6,13,14,30,894.0,108.0,4.9,24.8,855.0,853.61,647.2
2018,6,13,14,45,885.5,106.0,5.0,24.5,820.0,812.98,621.17
2018,6,13,15,0,877.0,104.0,5.1,24.2,785.0,770.24,593.24
2018,6,13,15,15,865.5,102.5,5.1,24.2,745.0,723.98,561.2
2018,6,13,15,30,854.0,101.0,5.1,24.2,705.0,676.31,526.52
2018,6,13,15,45,841.0,98.0,5.2,23.4,661.5,625.08,489.51
2018,6,13,16,0,828.0,95.0,5.3,22.6,618.0,573.51,450.89
2018,6,13,16,15,810.5,92.0,5.25,22.1,570.5,518.2,407.19
2018,6,13,16,30,793.0,89.0,5.2,21.6,523.0,463.13,362.32
2018,6,13,16,45,769.5,85.0,5.2,21.15,473.5,405.12,313.8
2018,6,13,17,0,746.0,81.0,5.2,20.7,424.0,348.57,265.09
2018,6,13,17,15,713.0,77.5,5.15,20.1,374.0,291.35,215.1
2018,6,13,17,30,680.0,74.0,5.1,19.5,324.0,235.18,165.56
2018,6,13,17,45,634.0,68.5,5.05,18.9,274.0,179.83,117.93
2018,6,13,18,0,588.0,63.0,5.0,18.3,224.0,129.57,77.13
2018,6,13,18,15,521.0,56.5,4.9,17.7,177.5,82.26,44.81
2018,6,13,18,30,454.0,50.0,4.8,17.1,131.0,42.93,31.83
2018,6,13,18,45,353.0,41.0,4.65,16.55,92.5,32.53,22.19
2018,6,13,19,0,252.0,32.0,4.5,16.0,54.0,25.22,13.32
2018,6,13,19,15,147.0,19.5,4.5,15.65,30.5,18.59,0.0
2018,6,13,19,30,42.0,7.0,4.5,15.3,7.0,6.67,0.0
2018,6,13,19,45,21.0,3.5,4.45,14.95,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,4.05,12.4,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,4.1,12.5,19.0,15.25,0.0
2018,6,14,5,15,189.5,29.5,4.05,12.75,48.5,23.38,9.14
2018,6,14,5,30,296.0,43.0,4.0,13.0,78.0,33.48,23.02
2018,6,14,5,45,255.0,49.5,3.9,13.25,90.0,37.43,27.38
2018,6,14,6,0,214.0,56.0,3.8,13.5,102.0,56.16,35.63
2018,6,14,6,15,110.5,78.5,3.7,13.85,102.5,82.0,59.56
2018,6,14,6,30,7.0,101.0,3.6,14.2,103.0,93.21,73.57
2018,6,14,6,45,17.0,123.5,3.45,14.55,130.0,116.66,92.78
2018,6,14,7,0,27.0,146.0,3.3,14.9,157.0,141.24,112.76
2018,6,14,7,15,60.5,174.0,3.15,15.25,202.5,180.69,144.39
2018,6,14,7,30,94.0,202.0,3.0,15.6,248.0,224.24,179.24
2018,6,14,7,45,187.0,217.0,2.85,16.0,321.0,288.63,230.37
2018,6,14,8,0,280.0,232.0,2.7,16.4,394.0,363.8,289.63
2018,6,14,8,15,484.5,192.5,2.65,16.8,500.5,460.83,366.26
2018,6,14,8,30,689.0,153.0,2.6,17.2,607.0,575.77,455.07
2018,6,14,8,45,745.5,141.0,2.5,17.55,662.0,635.2,499.11
2018,6,14,9,0,802.0,129.0,2.4,17.9,717.0,697.26,544.19
2018,6,14,9,15,831.0,124.0,2.4,18.25,761.5,748.55,579.57
2018,6,14,9,30,860.0,119.0,2.4,18.6,806.0,796.42,611.01
2018,6,14,9,45,890.5,109.5,2.4,18.9,846.5,843.5,641.54
2018,6,14,10,0,921.0,100.0,2.4,19.2,887.0,889.71,671.01
2018,6,14,10,15,927.0,100.5,2.5,19.45,914.0,923.16,692.53
2018,6,14,10,30,933.0,101.0,2.6,19.7,941.0,953.76,712.16
2018,6,14,10,45,937.5,101.0,2.7,19.95,961.5,979.44,728.51
2018,6,14,11,0,942.0,101.0,2.8,20.2,982.0,1001.92,742.77
2018,6,14,11,15,944.5,101.5,2.9,20.3,995.5,1019.63,754.39
2018,6,14,11,30,947.0,102.0,3.0,20.4,1009.0,1033.86,763.84
2018,6,14,11,45,948.0,103.0,3.1,20.5,1015.5,1043.58,770.43
2018,6,14,12,0,949.0,104.0,3.2,20.6,1022.0,1049.7,774.81
2018,6,14,12,15,947.5,104.5,3.25,20.6,1020.0,1049.24,774.87
2018,6,14,12,30,946.0,105.0,3.3,20.6,1018.0,1045.18,772.72
2018,6,14,12,45,941.5,106.5,3.4,20.6,1008.5,1035.6,767.47
2018,6,14,13,0,937.0,108.0,3.5,20.6,999.0,1022.53,759.99
2018,6,14,13,15,934.5,107.0,3.55,20.55,983.0,1005.46,749.67
2018,6,14,13,30,932.0,106.0,3.6,20.5,967.0,984.99,737.13
2018,6,14,13,45,927.0,105.0,3.7,20.45,944.0,958.93,721.13
2018,6,14,14,0,922.0,104.0,3.8,20.4,921.0,929.79,702.96
2018,6,14,14,15,915.0,102.5,3.8,20.3,891.0,895.49,680.67
2018,6,14,14,30,908.0,101.0,3.8,20.2,861.0,858.56,656.42
2018,6,14,14,45,900.0,99.5,3.8,20.1,826.0,818.38,629.69
2018,6,14,15,0,892.0,98.0,3.8,20.0,791.0,776.02,601.16
2018,6,14,15,15,881.0,96.5,3.8,20.0,751.0,729.56,569.12
2018,6,14,15,30,870.0,95.0,3.8,20.0,711.0,681.61,534.62
2018,6,14,15,45,855.5,93.0,3.85,19.65,666.5,629.74,496.09
2018,6,14,16,0,841.0,91.0,3.9,19.3,622.0,577.21,455.86
2018,6,14,16,15,822.0,88.0,3.85,19.0,574.0,520.85,411.15
2018,6,14,16,30,803.0,85.0,3.8,18.7,526.0,464.53,365.1
2018,6,14,16,45,778.0,82.5,3.8,18.45,476.5,406.86,316.61
2018,6,14,17,0,753.0,80.0,3.8,18.2,427.0,350.78,268.04
2018,6,14,17,15,719.0,76.5,3.8,17.85,376.0,292.87,217.27
2018,6,14,17,30,685.0,73.0,3.8,17.5,325.0,236.14,167.04
2018,6,14,17,45,637.5,68.0,3.8,17.15,275.0,180.66,119.08
2018,6,14,18,0,590.0,63.0,3.8,16.8,225.0,130.43,78.11
2018,6,14,18,15,520.0,57.5,3.7,16.35,179.0,83.65,46.09
2018,6,14,18,30,450.0,52.0,3.6,15.9,133.0,45.22,28.85
2018,6,14,18,45,343.5,43.0,3.55,15.5,94.0,34.38,23.92
2018,6,14,19,0,237.0,34.0,3.5,15.1,55.0,26.84,14.81
2018,6,14,19,15,137.5,21.0,3.5,14.8,31.5,20.02,0.0
2018,6,14,19,30,38.0,8.0,3.5,14.5,8.0,7.63,0.0
2018,6,14,19,45,19.0,4.0,3.5,14.2,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,3.55,12.8,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,3.6,12.9,19.0,16.2,0.0
2018,6,15,5,15,175.0,30.0,3.65,13.15,47.5,23.79,9.32
2018,6,15,5,30,277.0,43.0,3.7,13.4,76.0,33.47,22.96
2018,6,15,5,45,352.5,52.0,3.75,13.65,114.0,39.56,29.2
2018,6,15,6,0,428.0,61.0,3.8,13.9,152.0,72.02,42.54
2018,6,15,6,15,453.5,72.5,3.8,14.15,191.5,112.66,70.48
2018,6,15,6,30,479.0,84.0,3.8,14.4,231.0,156.34,106.1
2018,6,15,6,45,553.5,87.0,3.8,14.7,286.5,206.24,147.57
2018,6,15,7,0,628.0,90.0,3.8,15.0,342.0,264.45,197.5
2018,6,15,7,15,656.5,95.5,3.85,15.25,390.0,317.21,244.54
2018,6,15,7,30,685.0,101.0,3.9,15.5,438.0,372.46,292.85
2018,6,15,7,45,726.5,100.5,3.9,15.75,491.0,431.25,342.79
2018,6,15,8,0,768.0,100.0,3.9,16.0,544.0,491.75,392.9
2018,6,15,8,15,787.5,102.5,3.95,16.25,590.5,545.76,436.78
2018,6,15,8,30,807.0,105.0,4.0,16.5,637.0,600.08,479.69
2018,6,15,8,45,778.0,124.0,4.0,16.75,664.5,639.06,509.1
2018,6,15,9,0,749.0,143.0,4.0,17.0,692.0,673.36,534.12
2018,6,15,9,15,729.5,159.5,4.0,17.2,717.5,708.9,559.55
2018,6,15,9,30,710.0,176.0,4.0,17.4,743.0,740.24,581.32
2018,6,15,9,45,538.0,254.5,3.95,17.6,694.5,701.73,548.06
2018,6,15,10,0,366.0,333.0,3.9,17.8,646.0,645.23,501.47
2018,6,15,10,15,260.0,381.0,3.95,17.95,607.0,611.76,473.44
2018,6,15,10,30,154.0,429.0,4.0,18.1,568.0,564.4,434.74
2018,6,15,10,45,128.0,434.5,4.0,18.25,551.5,550.47,423.28
2018,6,15,11,0,102.0,440.0,4.0,18.4,535.0,526.59,404.4
2018,6,15,11,15,79.5,436.0,4.0,18.4,511.0,503.09,386.17
2018,6,15,11,30,57.0,432.0,4.0,18.4,487.0,478.54,367.09
2018,6,15,11,45,63.0,441.0,4.05,18.45,502.0,494.32,378.95
2018,6,15,12,0,69.0,450.0,4.1,18.5,517.0,509.79,390.42
2018,6,15,12,15,93.5,461.5,4.2,18.45,552.0,545.73,417.88
2018,6,15,12,30,118.0,473.0,4.3,18.4,587.0,589.99,451.17
2018,6,15,12,45,200.0,442.0,4.35,18.4,633.0,638.12,489.44
2018,6,15,13,0,282.0,411.0,4.4,18.4,679.0,691.88,531.25
2018,6,15,13,15,208.0,427.5,4.5,18.3,623.5,624.62,480.65
2018,6,15,13,30,134.0,444.0,4.6,18.2,568.0,566.76,436.61
2018,6,15,13,45,271.5,382.0,4.65,18.1,625.5,634.27,492.15
2018,6,15,14,0,409.0,320.0,4.7,18.0,683.0,694.09,540.73
2018,6,15,14,15,644.0,214.5,4.75,17.8,764.0,781.46,611.75
2018,6,15,14,30,879.0,109.0,4.8,17.6,845.0,842.84,658.05
2018,6,15,14,45,872.5,106.0,4.85,17.45,811.0,803.43,630.83
2018,6,15,15,0,866.0,103.0,4.9,17.3,777.0,761.81,602.27
2018,6,15,15,15,854.5,101.5,4.9,17.3,737.5,716.09,569.76
2018,6,15,15,30,843.0,100.0,4.9,17.3,698.0,668.98,534.63
2018,6,15,15,45,831.0,97.0,4.9,16.9,655.0,618.96,496.44
2018,6,15,16,0,819.0,94.0,4.9,16.5,612.0,568.5,456.8
2018,6,15,16,15,800.5,91.0,4.85,16.25,565.0,513.18,411.81
2018,6,15,16,30,782.0,88.0,4.8,16.0,518.0,458.23,365.83
2018,6,15,16,45,757.0,85.0,4.75,15.8,469.0,401.2,316.88
2018,6,15,17,0,732.0,82.0,4.7,15.6,420.0,345.79,268.02
2018,6,15,17,15,696.0,79.0,4.65,15.3,370.0,287.12,215.94
2018,6,15,17,30,660.0,76.0,4.6,15.0,320.0,233.4,167.64
2018,6,15,17,45,606.5,72.5,4.55,14.65,270.5,179.57,120.81
2018,6,15,18,0,553.0,69.0,4.5,14.3,221.0,131.69,81.61
2018,6,15,18,15,479.5,63.0,4.4,14.0,175.5,86.32,50.16
2018,6,15,18,30,406.0,57.0,4.3,13.7,130.0,49.84,33.06
2018,6,15,18,45,298.5,46.5,4.2,13.4,91.5,35.93,25.5
2018,6,15,19,0,191.0,36.0,4.1,13.1,53.0,28.43,16.36
2018,6,15,19,15,108.5,21.5,4.05,13.0,30.0,17.26,0.0
2018,6,15,19,30,26.0,7.0,4.0,12.9,7.0,6.67,0.0
2018,6,15,19,45,13.0,3.5,3.95,12.75,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,16,4,45,30.0,8.0,1.6,13.1,9.0,0.0,0.0
2018,6,16,5,0,60.0,16.0,1.6,13.2,18.0,15.25,0.0
2018,6,16,5,15,154.5,30.5,1.6,13.4,46.5,24.2,9.49
2018,6,16,5,30,249.0,45.0,1.6,13.6,75.0,35.08,24.34
2018,6,16,5,45,341.5,55.0,1.65,13.8,116.0,41.93,31.28
2018,6,16,6,0,434.0,65.0,1.7,14.0,157.0,75.72,45.58
2018,6,16,6,15,495.0,72.5,1.7,14.3,203.5,116.85,72.09
2018,6,16,6,30,556.0,80.0,1.7,14.6,250.0,165.26,109.75
2018,6,16,6,45,559.0,92.0,1.7,14.9,289.5,211.67,150.94
2018,6,16,7,0,562.0,104.0,1.7,15.2,329.0,258.18,192.74
2018,6,16,7,15,621.5,106.0,1.7,15.55,385.5,314.59,240.75
2018,6,16,7,30,681.0,108.0,1.7,15.9,442.0,376.98,292.91
2018,6,16,7,45,605.0,138.5,1.7,16.25,458.5,410.77,322.48
2018,6,16,8,0,529.0,169.0,1.7,16.6,475.0,433.22,341.47
2018,6,16,8,15,536.0,183.0,1.7,17.0,515.0,479.72,377.6
2018,6,16,8,30,543.0,197.0,1.7,17.4,555.0,525.91,412.23
2018,6,16,8,45,688.0,156.0,1.75,17.75,640.5,611.21,477.09
2018,6,16,9,0,833.0,115.0,1.8,18.1,726.0,703.84,545.55
2018,6,16,9,15,847.0,115.5,1.85,18.5,765.0,748.09,574.8
2018,6,16,9,30,861.0,116.0,1.9,18.9,804.0,793.17,604.21
2018,6,16,9,45,874.5,115.0,1.95,19.3,838.5,834.79,630.85
2018,6,16,10,0,888.0,114.0,2.0,19.7,873.0,874.55,655.95
2018,6,16,10,15,894.5,115.0,2.1,19.95,900.0,908.02,677.49
2018,6,16,10,30,901.0,116.0,2.2,20.2,927.0,938.78,697.2
2018,6,16,10,45,905.5,116.0,2.35,20.45,947.0,963.81,713.6
2018,6,16,11,0,910.0,116.0,2.5,20.7,967.0,985.74,728.02
2018,6,16,11,15,912.5,117.0,2.6,20.85,980.5,1003.51,739.56
2018,6,16,11,30,915.0,118.0,2.7,21.0,994.0,1017.92,749.01
2018,6,16,11,45,916.0,118.5,2.85,21.15,1000.0,1026.95,755.51
2018,6,16,12,0,917.0,119.0,3.0,21.3,1006.0,1032.52,759.87
2018,6,16,12,15,856.5,149.5,3.15,21.25,977.5,1002.74,741.64
2018,6,16,12,30,796.0,180.0,3.3,21.2,949.0,979.45,727.83
2018,6,16,12,45,666.0,237.5,3.45,21.15,877.0,909.12,681.98
2018,6,16,13,0,536.0,295.0,3.6,21.1,805.0,830.81,626.79
2018,6,16,13,15,522.5,290.0,3.75,20.95,780.5,804.13,609.96
2018,6,16,13,30,509.0,285.0,3.9,20.8,756.0,775.78,591.36
2018,6,16,13,45,567.5,252.0,4.0,20.65,765.0,786.05,601.63
2018,6,16,14,0,626.0,219.0,4.1,20.5,774.0,790.01,607.19
2018,6,16,14,15,754.0,168.0,4.2,20.25,815.0,827.35,635.93
2018,6,16,14,30,882.0,117.0,4.3,20.0,856.0,853.59,656.2
2018,6,16,14,45,873.0,115.5,4.4,19.8,821.5,813.6,629.67
2018,6,16,15,0,864.0,114.0,4.5,19.6,787.0,771.58,601.88
2018,6,16,15,15,852.0,112.5,4.5,19.6,747.0,725.59,569.78
2018,6,16,15,30,840.0,111.0,4.5,19.6,707.0,679.96,535.99
2018,6,16,15,45,698.0,132.5,4.65,18.95,606.5,572.4,454.93
2018,6,16,16,0,556.0,154.0,4.8,18.3,506.0,476.01,380.3
2018,6,16,16,15,537.0,140.5,4.85,17.95,459.0,422.94,338.29
2018,6,16,16,30,518.0,127.0,4.9,17.6,412.0,370.87,295.8
2018,6,16,16,45,622.5,109.5,4.95,17.2,420.0,367.84,290.33
2018,6,16,17,0,727.0,92.0,5.0,16.8,428.0,352.58,272.69
2018,6,16,17,15,690.0,88.0,5.05,16.4,377.0,294.38,221.35
2018,6,16,17,30,653.0,84.0,5.1,16.0,326.0,239.72,172.66
2018,6,16,17,45,600.5,79.5,5.15,15.6,276.0,185.46,125.67
2018,6,16,18,0,548.0,75.0,5.2,15.2,226.0,137.09,86.12
2018,6,16,18,15,474.0,67.5,5.1,14.8,179.5,90.57,53.68
2018,6,16,18,30,400.0,60.0,5.0,14.4,133.0,51.26,33.92
2018,6,16,18,45,292.0,49.0,4.9,14.0,93.5,37.91,27.17
2018,6,16,19,0,184.0,38.0,4.8,13.6,54.0,30.07,17.75
2018,6,16,19,15,103.5,23.0,4.75,13.4,31.0,18.51,0.0
2018,6,16,19,30,23.0,8.0,4.7,13.2,8.0,7.63,0.0
2018,6,16,19,45,11.5,4.0,4.65,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,17,4,45,20.0,8.0,2.5,13.65,8.5,0.0,0.0
2018,6,17,5,0,40.0,16.0,2.5,13.7,17.0,15.25,0.0
2018,6,17,5,15,82.0,29.5,2.5,13.9,37.5,24.16,9.29
2018,6,17,5,30,124.0,43.0,2.5,14.1,58.0,34.81,24.02
2018,6,17,5,45,153.0,58.5,2.5,14.25,85.5,46.63,35.31
2018,6,17,6,0,182.0,74.0,2.5,14.4,113.0,70.58,48.79
2018,6,17,6,15,246.5,90.0,2.5,14.55,157.0,104.47,72.42
2018,6,17,6,30,311.0,106.0,2.5,14.7,201.0,145.33,103.85
2018,6,17,6,45,353.0,110.5,2.5,14.85,237.0,179.78,132.61
2018,6,17,7,0,395.0,115.0,2.5,15.0,273.0,218.71,166.06
2018,6,17,7,15,221.5,147.0,2.45,15.2,238.0,212.47,167.12
2018,6,17,7,30,48.0,179.0,2.4,15.4,203.0,184.85,147.53
2018,6,17,7,45,35.5,191.0,2.35,15.6,209.5,193.96,154.76
2018,6,17,8,0,23.0,203.0,2.3,15.8,216.0,200.22,159.3
2018,6,17,8,15,18.5,208.0,2.25,16.1,219.0,204.04,161.73
2018,6,17,8,30,14.0,213.0,2.2,16.4,222.0,207.3,163.66
2018,6,17,8,45,14.5,228.0,2.2,16.7,238.0,222.7,175.28
2018,6,17,9,0,15.0,243.0,2.2,17.0,254.0,238.16,186.82
2018,6,17,9,15,25.0,280.0,2.1,17.35,299.5,285.7,223.26
2018,6,17,9,30,35.0,317.0,2.0,17.7,345.0,331.03,257.21
2018,6,17,9,45,52.0,350.5,1.95,18.05,394.0,379.62,293.31
2018,6,17,10,0,69.0,384.0,1.9,18.4,443.0,429.5,329.66
2018,6,17,10,15,109.5,410.5,1.85,18.75,507.5,501.25,382.0
2018,6,17,10,30,150.0,437.0,1.8,19.1,572.0,568.42,429.69
2018,6,17,10,45,345.5,367.0,1.75,19.45,687.5,692.9,521.85
2018,6,17,11,0,541.0,297.0,1.7,19.8,803.0,824.94,614.88
2018,6,17,11,15,711.0,214.5,1.7,20.1,889.0,918.14,677.63
2018,6,17,11,30,881.0,132.0,1.7,20.4,975.0,998.16,727.33
2018,6,17,11,45,884.5,131.0,1.7,20.7,982.0,1007.94,731.55
2018,6,17,12,0,888.0,130.0,1.7,21.0,989.0,1014.42,734.58
2018,6,17,12,15,889.0,128.5,1.7,21.2,988.0,1014.59,734.03
2018,6,17,12,30,890.0,127.0,1.7,21.4,987.0,1011.39,731.52
2018,6,17,12,45,891.0,125.0,1.75,21.6,979.5,1004.31,727.39
2018,6,17,13,0,892.0,123.0,1.8,21.8,972.0,993.84,721.2
2018,6,17,13,15,889.0,122.0,1.85,21.85,956.5,977.13,711.52
2018,6,17,13,30,886.0,121.0,1.9,21.9,941.0,957.21,699.82
2018,6,17,13,45,881.5,120.0,1.95,22.0,919.0,932.78,685.04
2018,6,17,14,0,877.0,119.0,2.0,22.1,897.0,905.4,668.29
2018,6,17,14,15,870.5,117.5,2.05,22.05,868.5,872.99,648.47
2018,6,17,14,30,864.0,116.0,2.1,22.0,840.0,838.04,626.76
2018,6,17,14,45,855.0,114.0,2.15,21.95,805.5,798.25,601.5
2018,6,17,15,0,846.0,112.0,2.2,21.9,771.0,756.47,574.53
2018,6,17,15,15,834.0,110.0,2.2,21.9,731.5,710.77,543.99
2018,6,17,15,30,822.0,108.0,2.2,21.9,692.0,665.4,511.8
2018,6,17,15,45,806.5,105.5,2.3,21.6,648.5,614.17,475.16
2018,6,17,16,0,791.0,103.0,2.4,21.3,605.0,562.49,436.93
2018,6,17,16,15,771.0,100.5,2.5,21.0,558.5,508.27,395.41
2018,6,17,16,30,751.0,98.0,2.6,20.7,512.0,454.61,352.83
2018,6,17,16,45,724.5,94.5,2.65,20.45,463.0,398.08,306.49
2018,6,17,17,0,698.0,91.0,2.7,20.2,414.0,341.73,258.97
2018,6,17,17,15,663.0,86.5,2.75,19.7,364.5,285.32,210.7
2018,6,17,17,30,628.0,82.0,2.8,19.2,315.0,232.24,164.58
2018,6,17,17,45,579.0,76.5,2.85,18.7,266.5,179.17,119.51
2018,6,17,18,0,530.0,71.0,2.9,18.2,218.0,131.57,81.13
2018,6,17,18,15,463.5,63.0,2.9,17.65,173.0,86.11,49.57
2018,6,17,18,30,397.0,55.0,2.9,17.1,128.0,48.62,31.11
2018,6,17,18,45,302.5,44.5,2.85,16.55,90.5,34.27,23.79
2018,6,17,19,0,208.0,34.0,2.8,16.0,53.0,26.74,15.12
2018,6,17,19,15,121.0,21.0,2.7,15.7,30.5,16.8,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.4,8.0,7.63,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.05,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.5,1.65,13.05,4.0,0.0,0.0
2018,6,18,5,0,22.0,7.0,1.7,13.3,8.0,6.67,0.0
2018,6,18,5,15,48.0,15.0,1.75,13.7,20.0,12.75,2.17
2018,6,18,5,30,74.0,23.0,1.8,14.1,32.0,19.27,10.81
2018,6,18,5,45,54.0,30.0,1.85,14.5,38.0,26.76,17.89
2018,6,18,6,0,34.0,37.0,1.9,14.9,44.0,35.06,23.17
2018,6,18,6,15,17.0,47.5,1.85,15.2,51.0,46.03,32.91
2018,6,18,6,30,0.0,58.0,1.8,15.5,58.0,53.93,40.37
2018,6,18,6,45,0.0,71.5,1.8,15.85,71.5,66.46,50.86
2018,6,18,7,0,0.0,85.0,1.8,16.2,85.0,78.93,61.1
2018,6,18,7,15,1.0,111.5,1.75,16.6,112.0,103.66,81.33
2018,6,18,7,30,2.0,138.0,1.7,17.0,139.0,128.67,101.41
2018,6,18,7,45,17.0,174.5,1.65,17.35,184.0,169.46,133.92
2018,6,18,8,0,32.0,211.0,1.6,17.7,229.0,213.57,168.54
2018,6,18,8,15,113.5,243.0,1.65,18.1,316.0,294.3,231.94
2018,6,18,8,30,195.0,275.0,1.7,18.5,403.0,381.05,298.63
2018,6,18,8,45,338.0,256.0,1.7,18.9,496.0,470.88,367.45
2018,6,18,9,0,481.0,237.0,1.7,19.3,589.0,574.39,444.58
2018,6,18,9,15,598.0,206.0,1.7,19.7,667.0,655.66,503.59
2018,6,18,9,30,715.0,175.0,1.7,20.1,745.0,741.73,564.64
2018,6,18,9,45,784.0,149.5,1.75,20.5,799.0,798.21,601.75
2018,6,18,10,0,853.0,124.0,1.8,20.9,853.0,853.7,637.37
2018,6,18,10,15,859.5,125.0,1.85,21.15,879.0,886.2,657.55
2018,6,18,10,30,866.0,126.0,1.9,21.4,905.0,916.09,676.13
2018,6,18,10,45,727.0,194.0,1.95,21.7,858.5,880.82,651.6
2018,6,18,11,0,588.0,262.0,2.0,22.0,812.0,836.09,619.76
2018,6,18,11,15,399.0,362.0,2.1,22.2,737.5,761.67,564.15
2018,6,18,11,30,210.0,462.0,2.2,22.4,663.0,666.78,493.42
2018,6,18,11,45,238.0,463.0,2.3,22.55,692.0,705.99,521.91
2018,6,18,12,0,266.0,464.0,2.4,22.7,721.0,736.25,543.24
2018,6,18,12,15,260.5,460.5,2.5,22.75,712.0,727.58,537.45
2018,6,18,12,30,255.0,457.0,2.6,22.8,703.0,717.57,531.03
2018,6,18,12,45,235.0,454.0,2.7,22.85,679.5,692.58,513.86
2018,6,18,13,0,215.0,451.0,2.8,22.9,656.0,658.77,490.63
2018,6,18,13,15,231.5,434.5,2.85,22.8,652.0,661.88,494.23
2018,6,18,13,30,248.0,418.0,2.9,22.7,648.0,655.44,491.05
2018,6,18,13,45,437.0,332.5,3.0,22.65,725.5,744.4,560.06
2018,6,18,14,0,626.0,247.0,3.1,22.6,803.0,817.88,616.52
2018,6,18,14,15,573.0,263.5,3.1,22.4,759.5,768.49,581.25
2018,6,18,14,30,520.0,280.0,3.1,22.2,716.0,718.98,546.37
2018,6,18,14,45,602.5,231.0,3.15,22.05,716.0,718.67,549.55
2018,6,18,15,0,685.0,182.0,3.2,21.9,716.0,708.66,545.21
2018,6,18,15,15,757.0,143.0,3.2,21.9,705.0,691.15,534.21
2018,6,18,15,30,829.0,104.0,3.2,21.9,694.0,665.09,516.46
2018,6,18,15,45,815.0,101.0,3.25,21.45,650.5,615.54,480.22
2018,6,18,16,0,801.0,98.0,3.3,21.0,607.0,563.87,441.42
2018,6,18,16,15,783.0,95.0,3.3,20.7,560.5,509.76,399.12
2018,6,18,16,30,765.0,92.0,3.3,20.4,514.0,455.98,355.72
2018,6,18,16,45,741.5,88.5,3.3,20.1,466.0,400.0,309.3
2018,6,18,17,0,718.0,85.0,3.3,19.8,418.0,345.49,262.72
2018,6,18,17,15,685.0,80.5,3.3,19.4,368.5,287.03,212.24
2018,6,18,17,30,652.0,76.0,3.3,19.0,319.0,233.24,165.01
2018,6,18,17,45,607.0,71.0,3.3,18.55,270.5,180.02,119.29
2018,6,18,18,0,562.0,66.0,3.3,18.1,222.0,131.76,79.96
2018,6,18,18,15,497.0,59.0,3.2,17.65,176.5,85.39,47.65
2018,6,18,18,30,432.0,52.0,3.1,17.2,131.0,46.76,28.92
2018,6,18,18,45,337.5,42.5,3.0,16.75,93.0,33.62,23.23
2018,6,18,19,0,243.0,33.0,2.9,16.3,55.0,25.93,14.58
2018,6,18,19,15,142.5,20.5,2.85,16.0,31.5,16.38,0.0
2018,6,18,19,30,42.0,8.0,2.8,15.7,8.0,7.63,0.0
2018,6,18,19,45,21.0,4.0,2.8,15.4,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.5,2.45,13.35,2.5,0.0,0.0
2018,6,19,5,0,13.0,5.0,2.5,13.5,5.0,4.77,0.0
2018,6,19,5,15,42.5,13.0,2.5,13.7,17.0,11.1,1.06
2018,6,19,5,30,72.0,21.0,2.5,13.9,29.0,17.66,9.42
2018,6,19,5,45,93.0,26.0,2.5,14.15,42.0,21.64,13.42
2018,6,19,6,0,114.0,31.0,2.5,14.4,55.0,30.07,16.63
2018,6,19,6,15,57.0,38.5,2.45,14.6,50.5,41.5,27.39
2018,6,19,6,30,0.0,46.0,2.4,14.8,46.0,42.73,30.95
2018,6,19,6,45,0.0,51.5,2.4,15.0,51.5,47.86,35.26
2018,6,19,7,0,0.0,57.0,2.4,15.2,57.0,52.99,39.49
2018,6,19,7,15,0.0,80.5,2.35,15.5,80.5,74.94,57.78
2018,6,19,7,30,0.0,104.0,2.3,15.8,104.0,96.68,75.58
2018,6,19,7,45,0.5,124.5,2.25,16.05,125.0,115.97,91.13
2018,6,19,8,0,1.0,145.0,2.2,16.3,146.0,135.42,106.61
2018,6,19,8,15,1.5,156.5,2.2,16.75,157.5,146.65,115.16
2018,6,19,8,30,2.0,168.0,2.2,17.2,169.0,157.96,123.72
2018,6,19,8,45,3.0,175.5,2.2,17.65,177.5,165.92,129.54
2018,6,19,9,0,4.0,183.0,2.2,18.1,186.0,173.97,135.42
2018,6,19,9,15,7.5,207.5,2.2,18.55,213.5,199.99,155.48
2018,6,19,9,30,11.0,232.0,2.2,19.0,241.0,226.39,175.55
2018,6,19,9,45,17.5,272.5,2.2,19.45,287.0,270.8,209.29
2018,6,19,10,0,24.0,313.0,2.2,19.9,333.0,321.67,247.27
2018,6,19,10,15,28.5,335.5,2.2,20.25,360.5,349.04,267.08
2018,6,19,10,30,33.0,358.0,2.2,20.6,388.0,376.68,286.98
2018,6,19,10,45,53.5,385.0,2.25,20.95,434.5,423.85,321.72
2018,6,19,11,0,74.0,412.0,2.3,21.3,481.0,471.82,356.47
2018,6,19,11,15,133.0,443.0,2.35,21.45,569.5,570.03,428.08
2018,6,19,11,30,192.0,474.0,2.4,21.6,658.0,661.1,492.69
2018,6,19,11,45,226.5,471.5,2.5,21.8,690.0,694.88,516.5
2018,6,19,12,0,261.0,469.0,2.6,22.0,722.0,736.24,545.67
2018,6,19,12,15,487.0,346.5,2.7,22.05,817.5,846.23,628.57
2018,6,19,12,30,713.0,224.0,2.8,22.1,913.0,946.99,701.26
2018,6,19,12,45,815.0,167.0,2.95,22.15,948.0,979.52,723.16
2018,6,19,13,0,917.0,110.0,3.1,22.2,983.0,1005.47,741.37
2018,6,19,13,15,913.5,109.5,3.25,22.1,967.5,988.51,731.81
2018,6,19,13,30,910.0,109.0,3.4,22.0,952.0,968.25,720.37
2018,6,19,13,45,906.0,108.0,3.5,21.95,930.0,943.85,705.57
2018,6,19,14,0,902.0,107.0,3.6,21.9,908.0,916.39,688.63
2018,6,19,14,15,896.0,106.0,3.7,21.7,880.0,884.28,668.76
2018,6,19,14,30,890.0,105.0,3.8,21.5,852.0,849.52,646.84
2018,6,19,14,45,881.5,103.5,3.9,21.3,817.5,809.79,621.16
2018,6,19,15,0,873.0,102.0,4.0,21.1,783.0,767.97,593.63
2018,6,19,15,15,862.0,100.0,4.0,21.1,743.5,721.97,561.89
2018,6,19,15,30,851.0,98.0,4.0,21.1,704.0,674.52,527.74
2018,6,19,15,45,837.0,95.5,4.05,20.55,660.0,623.49,490.28
2018,6,19,16,0,823.0,93.0,4.1,20.0,616.0,572.18,451.39
2018,6,19,16,15,805.0,90.0,4.1,19.6,569.0,517.0,407.94
2018,6,19,16,30,787.0,87.0,4.1,19.2,522.0,462.12,363.31
2018,6,19,16,45,763.5,84.0,4.1,18.85,473.5,405.48,315.86
2018,6,19,17,0,740.0,81.0,4.1,18.5,425.0,350.27,268.2
2018,6,19,17,15,708.0,77.0,4.05,18.0,375.0,293.19,218.25
2018,6,19,17,30,676.0,73.0,4.0,17.5,325.0,237.07,168.58
2018,6,19,17,45,632.5,68.0,3.95,17.05,276.0,182.75,121.35
2018,6,19,18,0,589.0,63.0,3.9,16.6,227.0,133.19,80.47
2018,6,19,18,15,526.0,57.0,3.8,16.2,181.5,86.24,47.47
2018,6,19,18,30,463.0,51.0,3.7,15.8,136.0,46.76,28.47
2018,6,19,18,45,367.0,42.0,3.6,15.35,97.0,33.13,22.96
2018,6,19,19,0,271.0,33.0,3.5,14.9,58.0,27.24,15.81
2018,6,19,19,15,160.5,21.0,3.45,14.65,33.5,16.79,0.0
2018,6,19,19,30,50.0,9.0,3.4,14.4,9.0,8.58,0.0
2018,6,19,19,45,25.0,4.5,3.4,14.15,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,4,45,43.0,6.5,3.1,12.25,7.5,0.0,0.0
2018,6,20,5,0,86.0,13.0,3.2,12.4,15.0,12.39,0.0
2018,6,20,5,15,163.0,21.0,3.25,12.75,36.0,16.41,4.14
2018,6,20,5,30,240.0,29.0,3.3,13.1,57.0,22.04,13.18
2018,6,20,5,45,229.0,35.5,3.35,13.4,72.5,26.58,17.8
2018,6,20,6,0,218.0,42.0,3.4,13.7,88.0,43.79,25.36
2018,6,20,6,15,109.0,55.5,3.4,14.05,78.5,60.26,41.18
2018,6,20,6,30,0.0,69.0,3.4,14.4,69.0,63.93,49.03
2018,6,20,6,45,0.0,86.0,3.4,14.75,86.0,79.52,62.13
2018,6,20,7,0,0.0,103.0,3.4,15.1,103.0,95.23,75.09
2018,6,20,7,15,7.5,128.0,3.4,15.45,131.5,120.85,95.96
2018,6,20,7,30,15.0,153.0,3.4,15.8,160.0,147.48,117.45
2018,6,20,7,45,15.5,172.0,3.4,16.15,180.0,166.45,132.47
2018,6,20,8,0,16.0,191.0,3.4,16.5,200.0,185.53,147.4
2018,6,20,8,15,23.0,216.5,3.35,16.85,231.0,214.37,170.02
2018,6,20,8,30,30.0,242.0,3.3,17.2,262.0,246.5,194.96
2018,6,20,8,45,120.5,272.0,3.3,17.6,359.0,340.2,269.34
2018,6,20,9,0,211.0,302.0,3.3,18.0,456.0,438.82,345.71
2018,6,20,9,15,251.0,318.0,3.35,18.3,511.0,499.03,390.82
2018,6,20,9,30,291.0,334.0,3.4,18.6,566.0,557.54,434.15
2018,6,20,9,45,299.0,350.0,3.4,18.9,597.0,592.17,458.49
2018,6,20,10,0,307.0,366.0,3.4,19.2,628.0,626.44,482.36
2018,6,20,10,15,414.0,332.0,3.5,19.4,697.5,704.64,541.07
2018,6,20,10,30,521.0,298.0,3.6,19.6,767.0,781.18,597.49
2018,6,20,10,45,701.0,218.0,3.7,19.85,864.0,884.59,672.87
2018,6,20,11,0,881.0,138.0,3.8,20.1,961.0,978.58,735.86
2018,6,20,11,15,909.5,125.0,3.9,20.15,985.5,1007.5,754.67
2018,6,20,11,30,938.0,112.0,4.0,20.2,1010.0,1033.67,772.15
2018,6,20,11,45,941.5,110.5,4.1,20.3,1017.0,1043.58,778.69
2018,6,20,12,0,945.0,109.0,4.2,20.4,1024.0,1049.96,783.1
2018,6,20,12,15,945.0,109.0,4.3,20.4,1023.0,1050.8,784.23
2018,6,20,12,30,945.0,109.0,4.4,20.4,1022.0,1048.06,783.1
2018,6,20,12,45,944.0,108.5,4.45,20.35,1014.0,1040.25,778.57
2018,6,20,13,0,943.0,108.0,4.5,20.3,1006.0,1028.87,771.93
2018,6,20,13,15,940.0,107.0,4.55,20.2,990.0,1011.56,761.5
2018,6,20,13,30,937.0,106.0,4.6,20.1,974.0,990.85,748.8
2018,6,20,13,45,933.5,105.0,4.65,20.05,952.0,966.36,733.36
2018,6,20,14,0,930.0,104.0,4.7,20.0,930.0,938.7,715.69
2018,6,20,14,15,924.0,102.5,4.7,19.85,901.0,905.33,693.86
2018,6,20,14,30,918.0,101.0,4.7,19.7,872.0,869.22,669.98
2018,6,20,14,45,910.5,99.0,4.7,19.55,837.0,828.85,642.88
2018,6,20,15,0,903.0,97.0,4.7,19.4,802.0,786.22,613.9
2018,6,20,15,15,892.0,95.5,4.7,19.4,762.0,739.53,581.28
2018,6,20,15,30,881.0,94.0,4.7,19.4,722.0,691.31,546.42
2018,6,20,15,45,868.0,91.5,4.65,19.0,677.5,639.56,507.37
2018,6,20,16,0,855.0,89.0,4.6,18.6,633.0,586.97,466.58
2018,6,20,16,15,838.0,86.5,4.55,18.35,585.5,531.69,422.23
2018,6,20,16,30,821.0,84.0,4.5,18.1,538.0,475.95,376.21
2018,6,20,16,45,799.0,80.0,4.45,17.8,488.0,417.15,326.53
2018,6,20,17,0,777.0,76.0,4.4,17.5,438.0,359.59,276.43
2018,6,20,17,15,746.0,72.5,4.35,17.1,387.0,301.23,224.84
2018,6,20,17,30,715.0,69.0,4.3,16.7,336.0,245.65,175.01
2018,6,20,17,45,672.5,64.5,4.2,16.35,286.0,189.97,126.11
2018,6,20,18,0,630.0,60.0,4.1,16.0,236.0,136.54,81.66
2018,6,20,18,15,566.5,54.0,4.0,15.6,188.5,87.11,46.69
2018,6,20,18,30,503.0,48.0,3.9,15.2,141.0,45.17,26.44
2018,6,20,18,45,406.0,40.0,3.8,14.8,101.0,31.24,21.41
2018,6,20,19,0,309.0,32.0,3.7,14.4,61.0,26.21,15.12
2018,6,20,19,15,185.0,20.5,3.7,14.15,35.0,17.28,0.0
2018,6,20,19,30,61.0,9.0,3.7,13.9,9.0,8.58,0.0
2018,6,20,19,45,30.5,4.5,3.65,13.7,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,21,4,45,60.5,8.0,3.25,11.95,9.5,0.0,0.0
2018,6,21,5,0,121.0,16.0,3.3,12.1,19.0,15.25,0.0
2018,6,21,5,15,243.5,26.5,3.3,12.45,49.5,22.03,7.25
2018,6,21,5,30,366.0,37.0,3.3,12.8,80.0,29.67,19.69
2018,6,21,5,45,378.0,46.0,3.35,13.1,108.5,35.37,25.55
2018,6,21,6,0,390.0,55.0,3.4,13.4,137.0,62.51,36.44
2018,6,21,6,15,281.0,79.0,3.35,13.85,146.0,96.51,64.52
2018,6,21,6,30,172.0,103.0,3.3,14.3,155.0,119.4,88.36
2018,6,21,6,45,176.5,123.5,3.3,14.7,185.5,150.67,115.14
2018,6,21,7,0,181.0,144.0,3.3,15.1,216.0,182.65,142.54
2018,6,21,7,15,151.0,169.0,3.25,15.55,234.5,207.02,164.0
2018,6,21,7,30,121.0,194.0,3.2,16.0,253.0,228.13,181.86
2018,6,21,7,45,96.0,215.0,3.15,16.45,265.0,242.92,193.75
2018,6,21,8,0,71.0,236.0,3.1,16.9,277.0,256.19,203.79
2018,6,21,8,15,66.5,255.5,3.05,17.3,296.5,276.79,219.41
2018,6,21,8,30,62.0,275.0,3.0,17.7,316.0,296.9,234.32
2018,6,21,8,45,68.0,298.0,2.95,18.15,345.5,326.71,256.62
