Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.5,6.0,2.75,15.2,6.5,0.0,0.0
2018,7,1,5,0,67.0,12.0,2.8,15.3,13.0,11.44,0.0
2018,7,1,5,15,159.0,24.0,2.85,15.65,38.0,19.04,0.05
2018,7,1,5,30,251.0,36.0,2.9,16.0,63.0,28.05,17.59
2018,7,1,5,45,327.0,47.5,2.9,16.35,101.0,36.29,25.85
2018,7,1,6,0,403.0,59.0,2.9,16.7,139.0,62.82,37.46
2018,7,1,6,15,453.0,68.5,2.85,17.1,182.5,102.16,61.54
2018,7,1,6,30,503.0,78.0,2.8,17.5,226.0,147.48,96.0
2018,7,1,6,45,528.5,88.0,2.8,17.85,269.5,193.83,135.47
2018,7,1,7,0,554.0,98.0,2.8,18.2,313.0,242.93,178.36
2018,7,1,7,15,557.5,111.0,2.7,18.6,353.0,290.16,220.07
2018,7,1,7,30,561.0,124.0,2.6,19.0,393.0,337.29,260.65
2018,7,1,7,45,475.5,162.0,2.55,19.4,407.0,366.2,286.18
2018,7,1,8,0,390.0,200.0,2.5,19.8,421.0,387.21,303.57
2018,7,1,8,15,388.0,219.0,2.5,20.2,454.5,426.68,334.15
2018,7,1,8,30,386.0,238.0,2.5,20.6,488.0,465.28,363.1
2018,7,1,8,45,361.0,264.5,2.45,20.95,511.0,491.04,381.36
2018,7,1,9,0,336.0,291.0,2.4,21.3,534.0,517.56,399.54
2018,7,1,9,15,280.5,329.5,2.45,21.65,540.0,530.42,406.78
2018,7,1,9,30,225.0,368.0,2.5,22.0,546.0,532.72,406.13
2018,7,1,9,45,236.5,383.5,2.5,22.3,577.5,567.12,430.18
2018,7,1,10,0,248.0,399.0,2.5,22.6,609.0,607.92,458.18
2018,7,1,10,15,231.5,413.0,2.55,22.85,614.0,610.07,458.33
2018,7,1,10,30,215.0,427.0,2.6,23.1,619.0,616.75,461.81
2018,7,1,10,45,156.5,437.0,2.7,23.3,578.5,578.9,432.93
2018,7,1,11,0,98.0,447.0,2.8,23.5,538.0,529.57,395.85
2018,7,1,11,15,100.0,454.5,2.9,23.6,548.5,541.32,404.39
2018,7,1,11,30,102.0,462.0,3.0,23.7,559.0,552.66,412.34
2018,7,1,11,45,108.0,468.0,3.05,23.75,571.5,565.98,421.82
2018,7,1,12,0,114.0,474.0,3.1,23.8,584.0,587.89,437.28
2018,7,1,12,15,190.5,448.0,3.2,23.75,632.0,638.04,475.72
2018,7,1,12,30,267.0,422.0,3.3,23.7,680.0,695.52,518.64
2018,7,1,12,45,335.5,392.0,3.35,23.65,713.5,730.66,545.45
2018,7,1,13,0,404.0,362.0,3.4,23.6,747.0,771.26,575.84
2018,7,1,13,15,266.5,406.0,3.45,23.45,658.5,668.74,500.79
2018,7,1,13,30,129.0,450.0,3.5,23.3,570.0,569.34,426.88
2018,7,1,13,45,245.5,389.0,3.5,23.15,610.0,619.59,468.06
2018,7,1,14,0,362.0,328.0,3.5,23.0,650.0,663.28,503.31
2018,7,1,14,15,600.0,231.5,3.5,22.8,745.0,765.35,582.39
2018,7,1,14,30,838.0,135.0,3.5,22.6,840.0,841.27,637.64
2018,7,1,14,45,829.5,132.5,3.55,22.35,806.5,806.73,614.85
2018,7,1,15,0,821.0,130.0,3.6,22.1,773.0,765.52,587.89
2018,7,1,15,15,808.5,127.5,3.6,22.1,734.0,719.63,556.47
2018,7,1,15,30,796.0,125.0,3.6,22.1,695.0,672.52,522.09
2018,7,1,15,45,780.5,121.5,3.55,21.5,651.0,621.55,485.05
2018,7,1,16,0,765.0,118.0,3.5,20.9,607.0,570.14,446.62
2018,7,1,16,15,745.0,114.0,3.5,20.5,560.5,515.68,404.46
2018,7,1,16,30,725.0,110.0,3.5,20.1,514.0,460.73,360.65
2018,7,1,16,45,699.5,105.0,3.5,19.75,465.0,404.07,314.12
2018,7,1,17,0,674.0,100.0,3.5,19.4,416.0,349.15,267.66
2018,7,1,17,15,639.5,94.5,3.45,18.9,366.5,292.9,219.37
2018,7,1,17,30,605.0,89.0,3.4,18.4,317.0,239.95,173.19
2018,7,1,17,45,558.0,82.0,3.4,17.95,268.5,186.63,127.53
2018,7,1,18,0,511.0,75.0,3.4,17.5,220.0,138.58,88.04
2018,7,1,18,15,445.0,67.0,3.35,17.05,175.0,93.51,55.57
2018,7,1,18,30,379.0,59.0,3.3,16.6,130.0,55.06,34.2
2018,7,1,18,45,289.0,47.0,3.25,16.15,92.0,36.12,25.52
2018,7,1,19,0,199.0,35.0,3.2,15.7,54.0,27.44,16.28
2018,7,1,19,15,116.0,21.5,3.15,15.5,31.0,17.13,0.0
2018,7,1,19,30,33.0,8.0,3.1,15.3,8.0,7.63,0.0
2018,7,1,19,45,16.5,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.95,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.0,14.8,7.0,6.67,0.0
2018,7,2,5,15,91.0,21.0,2.0,15.15,29.0,17.51,0.0
2018,7,2,5,30,154.0,35.0,2.0,15.5,51.0,27.17,16.85
2018,7,2,5,45,220.0,50.5,2.0,15.8,87.0,38.56,27.88
2018,7,2,6,0,286.0,66.0,2.0,16.1,123.0,62.8,40.47
2018,7,2,6,15,342.0,80.0,1.95,16.45,166.5,99.92,64.44
2018,7,2,6,30,398.0,94.0,1.9,16.8,210.0,143.71,97.57
2018,7,2,6,45,365.0,109.0,1.85,17.2,231.0,175.96,127.09
2018,7,2,7,0,332.0,124.0,1.8,17.6,252.0,204.28,153.58
2018,7,2,7,15,330.5,145.0,1.8,17.95,287.5,243.5,187.38
2018,7,2,7,30,329.0,166.0,1.8,18.3,323.0,282.75,220.36
2018,7,2,7,45,405.0,166.5,1.75,18.7,381.0,338.98,265.18
2018,7,2,8,0,481.0,167.0,1.7,19.1,439.0,401.06,313.94
2018,7,2,8,15,436.0,193.5,1.7,19.5,456.0,428.73,335.21
2018,7,2,8,30,391.0,220.0,1.7,19.9,473.0,451.11,351.6
2018,7,2,8,45,460.0,221.5,1.7,20.35,539.0,518.01,401.58
2018,7,2,9,0,529.0,223.0,1.7,20.8,605.0,590.09,453.84
2018,7,2,9,15,554.0,225.5,1.75,21.1,645.0,635.49,485.92
2018,7,2,9,30,579.0,228.0,1.8,21.4,685.0,683.64,519.48
2018,7,2,9,45,515.5,270.0,1.85,21.7,690.0,694.44,524.38
2018,7,2,10,0,452.0,312.0,1.9,22.0,695.0,701.28,526.53
2018,7,2,10,15,499.5,304.5,2.0,22.2,740.5,751.44,562.02
2018,7,2,10,30,547.0,297.0,2.1,22.4,786.0,802.38,597.24
2018,7,2,10,45,400.0,350.0,2.15,22.65,712.0,732.95,545.09
2018,7,2,11,0,253.0,403.0,2.2,22.9,638.0,648.61,482.66
2018,7,2,11,15,172.0,431.0,2.35,23.0,592.0,595.89,444.08
2018,7,2,11,30,91.0,459.0,2.5,23.1,546.0,538.98,401.48
2018,7,2,11,45,111.0,467.0,2.6,23.15,573.5,577.03,429.39
2018,7,2,12,0,131.0,475.0,2.7,23.2,601.0,605.88,450.23
2018,7,2,12,15,149.5,477.0,2.8,23.15,621.0,626.58,465.57
2018,7,2,12,30,168.0,479.0,2.9,23.1,641.0,646.4,480.36
2018,7,2,12,45,189.0,474.0,3.05,23.0,655.0,660.57,491.69
2018,7,2,13,0,210.0,469.0,3.2,22.9,669.0,673.43,502.19
2018,7,2,13,15,229.5,457.5,3.25,22.7,673.0,676.88,506.03
2018,7,2,13,30,249.0,446.0,3.3,22.5,677.0,686.42,514.12
2018,7,2,13,45,354.5,388.5,3.4,22.3,708.5,719.84,542.29
2018,7,2,14,0,460.0,331.0,3.5,22.1,740.0,754.45,570.8
2018,7,2,14,15,550.5,282.0,3.55,21.8,756.5,770.35,585.67
2018,7,2,14,30,641.0,233.0,3.6,21.5,773.0,781.08,596.84
2018,7,2,14,45,634.0,226.5,3.65,21.2,742.0,745.17,572.46
2018,7,2,15,0,627.0,220.0,3.7,20.9,711.0,707.73,546.83
2018,7,2,15,15,611.5,214.5,3.7,20.9,673.0,663.75,515.05
2018,7,2,15,30,596.0,209.0,3.7,20.9,635.0,619.32,482.39
2018,7,2,15,45,586.0,198.5,3.7,20.25,596.0,573.44,449.29
2018,7,2,16,0,576.0,188.0,3.7,19.6,557.0,527.12,414.91
2018,7,2,16,15,563.5,177.0,3.65,19.25,515.0,476.48,375.72
2018,7,2,16,30,551.0,166.0,3.6,18.9,473.0,428.36,337.38
2018,7,2,16,45,534.0,154.0,3.6,18.55,429.0,377.81,296.14
2018,7,2,17,0,517.0,142.0,3.6,18.2,385.0,328.39,254.7
2018,7,2,17,15,488.5,130.5,3.6,17.8,339.0,277.09,211.11
2018,7,2,17,30,460.0,119.0,3.6,17.4,293.0,228.61,169.33
2018,7,2,17,45,427.0,106.0,3.6,17.0,249.0,180.89,128.54
2018,7,2,18,0,394.0,93.0,3.6,16.6,205.0,136.9,92.1
2018,7,2,18,15,340.0,79.5,3.55,16.25,162.5,94.56,60.7
2018,7,2,18,30,286.0,66.0,3.5,15.9,120.0,58.63,38.75
2018,7,2,18,45,220.5,50.5,3.45,15.55,85.0,38.86,27.94
2018,7,2,19,0,155.0,35.0,3.4,15.2,50.0,27.4,16.27
2018,7,2,19,15,89.5,21.0,3.35,15.0,28.5,17.42,0.0
2018,7,2,19,30,24.0,7.0,3.3,14.8,7.0,6.67,0.0
2018,7,2,19,45,12.0,3.5,3.25,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.3,13.55,4.5,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.3,13.8,9.0,7.63,0.0
2018,7,3,5,15,120.0,24.0,2.25,14.15,35.0,19.08,0.0
2018,7,3,5,30,206.0,40.0,2.2,14.5,61.0,31.35,20.29
2018,7,3,5,45,295.5,52.0,2.15,14.9,100.5,39.91,29.13
2018,7,3,6,0,385.0,64.0,2.1,15.3,140.0,64.38,39.79
2018,7,3,6,15,370.0,78.5,2.0,15.7,168.0,100.94,64.37
2018,7,3,6,30,355.0,93.0,1.9,16.1,196.0,135.84,93.17
2018,7,3,6,45,356.5,111.5,1.8,16.5,232.0,176.03,127.77
2018,7,3,7,0,358.0,130.0,1.7,16.9,268.0,216.42,162.93
2018,7,3,7,15,427.0,137.0,1.7,17.25,324.5,268.6,205.76
2018,7,3,7,30,496.0,144.0,1.7,17.6,381.0,328.11,254.35
2018,7,3,7,45,606.0,132.5,1.65,18.0,453.0,397.36,309.59
2018,7,3,8,0,716.0,121.0,1.6,18.4,525.0,475.14,370.48
2018,7,3,8,15,738.5,124.5,1.65,18.8,572.5,529.79,412.95
2018,7,3,8,30,761.0,128.0,1.7,19.2,620.0,585.52,455.06
2018,7,3,8,45,779.5,129.5,1.75,19.55,663.5,636.58,492.71
2018,7,3,9,0,798.0,131.0,1.8,19.9,707.0,687.42,529.23
2018,7,3,9,15,808.5,134.5,1.85,20.25,745.5,733.88,561.58
2018,7,3,9,30,819.0,138.0,1.9,20.6,784.0,778.92,590.98
2018,7,3,9,45,825.0,142.0,1.95,20.9,816.5,819.15,616.83
2018,7,3,10,0,831.0,146.0,2.0,21.2,849.0,857.19,640.98
2018,7,3,10,15,838.0,147.0,2.1,21.4,876.0,890.72,662.66
2018,7,3,10,30,845.0,148.0,2.2,21.6,903.0,921.75,682.63
2018,7,3,10,45,850.0,148.5,2.3,21.85,923.5,940.81,694.55
2018,7,3,11,0,855.0,149.0,2.4,22.1,944.0,963.41,708.94
2018,7,3,11,15,858.5,150.0,2.5,22.2,958.5,982.04,721.14
2018,7,3,11,30,862.0,151.0,2.6,22.3,973.0,997.54,731.39
2018,7,3,11,45,864.0,151.0,2.65,22.45,980.0,1007.41,737.45
2018,7,3,12,0,866.0,151.0,2.7,22.6,987.0,1014.03,741.55
2018,7,3,12,15,866.5,151.0,2.8,22.65,987.0,1015.87,743.44
2018,7,3,12,30,867.0,151.0,2.9,22.7,987.0,1014.44,743.31
2018,7,3,12,45,866.5,149.5,2.95,22.7,979.5,1007.28,739.26
2018,7,3,13,0,866.0,148.0,3.0,22.7,972.0,996.83,733.19
2018,7,3,13,15,862.5,147.0,3.05,22.65,957.0,980.7,723.6
2018,7,3,13,30,859.0,146.0,3.1,22.6,942.0,961.44,712.01
2018,7,3,13,45,854.0,144.5,3.15,22.55,920.0,937.25,697.13
2018,7,3,14,0,849.0,143.0,3.2,22.5,898.0,910.19,680.3
2018,7,3,14,15,841.5,141.0,3.25,22.35,869.5,883.22,663.71
2018,7,3,14,30,834.0,139.0,3.3,22.2,841.0,847.71,641.12
2018,7,3,14,45,824.5,137.0,3.3,22.05,807.0,808.33,615.38
2018,7,3,15,0,815.0,135.0,3.3,21.9,773.0,767.03,588.05
2018,7,3,15,15,802.5,132.0,3.3,21.9,733.5,720.87,556.43
2018,7,3,15,30,790.0,129.0,3.3,21.9,694.0,673.49,522.03
2018,7,3,15,45,774.0,125.5,3.3,21.45,650.5,622.44,484.96
2018,7,3,16,0,758.0,122.0,3.3,21.0,607.0,571.01,446.53
2018,7,3,16,15,738.0,118.0,3.3,20.65,560.5,516.12,404.15
2018,7,3,16,30,718.0,114.0,3.3,20.3,514.0,462.23,361.24
2018,7,3,16,45,692.0,109.0,3.3,19.95,465.0,405.65,314.96
2018,7,3,17,0,666.0,104.0,3.3,19.6,416.0,350.86,268.81
2018,7,3,17,15,630.0,98.5,3.3,19.15,366.5,294.48,220.63
2018,7,3,17,30,594.0,93.0,3.3,18.7,317.0,241.58,174.7
2018,7,3,17,45,545.0,86.5,3.3,18.3,268.5,188.85,129.72
2018,7,3,18,0,496.0,80.0,3.3,17.9,220.0,141.65,91.08
2018,7,3,18,15,429.0,70.5,3.25,17.45,174.5,94.67,56.98
2018,7,3,18,30,362.0,61.0,3.2,17.0,129.0,56.64,35.56
2018,7,3,18,45,272.0,48.5,3.2,16.55,91.0,37.32,26.49
2018,7,3,19,0,182.0,36.0,3.2,16.1,53.0,28.26,16.84
2018,7,3,19,15,105.0,21.5,3.15,15.8,30.0,17.14,0.0
2018,7,3,19,30,28.0,7.0,3.1,15.5,7.0,6.67,0.0
2018,7,3,19,45,14.0,3.5,3.05,15.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.6,13.5,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.7,13.7,10.0,8.58,0.0
2018,7,4,5,15,147.5,24.0,2.8,14.0,37.0,19.12,0.0
2018,7,4,5,30,250.0,39.0,2.9,14.3,64.0,30.61,19.57
2018,7,4,5,45,346.5,48.0,2.95,14.65,104.0,38.17,27.6
2018,7,4,6,0,443.0,57.0,3.0,15.0,144.0,61.11,35.98
2018,7,4,6,15,462.5,67.5,3.0,15.3,181.0,100.78,60.62
2018,7,4,6,30,482.0,78.0,3.0,15.6,218.0,142.83,93.72
2018,7,4,6,45,339.5,105.5,2.95,15.95,213.5,166.79,121.33
2018,7,4,7,0,197.0,133.0,2.9,16.3,209.0,174.96,134.76
2018,7,4,7,15,119.0,156.0,2.9,16.6,204.0,183.14,144.35
2018,7,4,7,30,41.0,179.0,2.9,16.9,199.0,181.32,144.17
2018,7,4,7,45,31.5,190.0,2.9,17.2,206.0,190.71,151.48
2018,7,4,8,0,22.0,201.0,2.9,17.5,213.0,197.54,156.46
2018,7,4,8,15,25.0,219.5,2.9,17.85,234.5,218.03,172.25
2018,7,4,8,30,28.0,238.0,2.9,18.2,256.0,241.34,190.06
2018,7,4,8,45,78.5,278.0,2.95,18.5,333.5,314.06,247.14
2018,7,4,9,0,129.0,318.0,3.0,18.8,411.0,396.21,310.21
2018,7,4,9,15,181.0,340.5,3.05,19.1,479.0,463.14,360.77
2018,7,4,9,30,233.0,363.0,3.1,19.4,547.0,534.01,413.43
2018,7,4,9,45,316.0,351.0,3.1,19.65,611.5,605.65,466.76
2018,7,4,10,0,399.0,339.0,3.1,19.9,676.0,682.56,522.85
2018,7,4,10,15,601.0,252.5,3.15,20.1,779.5,790.91,604.13
2018,7,4,10,30,803.0,166.0,3.2,20.3,883.0,901.85,681.48
2018,7,4,10,45,855.0,142.5,3.25,20.5,922.0,939.69,705.43
2018,7,4,11,0,907.0,119.0,3.3,20.7,961.0,983.47,733.79
2018,7,4,11,15,911.0,119.0,3.35,20.85,976.0,1002.56,745.61
2018,7,4,11,30,915.0,119.0,3.4,21.0,991.0,1018.34,755.49
2018,7,4,11,45,919.5,117.5,3.4,21.1,999.0,1029.75,762.34
2018,7,4,12,0,924.0,116.0,3.4,21.2,1007.0,1037.72,767.04
2018,7,4,12,15,925.5,114.5,3.4,21.2,1007.0,1039.21,767.91
2018,7,4,12,30,927.0,113.0,3.4,21.2,1007.0,1037.17,766.62
2018,7,4,12,45,906.5,122.5,3.4,21.25,991.0,1020.8,755.85
2018,7,4,13,0,886.0,132.0,3.4,21.3,975.0,1001.23,743.16
2018,7,4,13,15,907.0,118.5,3.35,21.3,970.0,996.1,739.93
2018,7,4,13,30,928.0,105.0,3.3,21.3,965.0,986.72,733.87
2018,7,4,13,45,926.0,103.5,3.25,21.3,944.5,963.83,718.89
2018,7,4,14,0,924.0,102.0,3.2,21.3,924.0,937.68,701.86
2018,7,4,14,15,918.5,101.0,3.2,21.25,896.0,905.85,681.46
2018,7,4,14,30,913.0,100.0,3.2,21.2,868.0,871.22,659.06
2018,7,4,14,45,905.5,98.0,3.15,21.1,833.5,831.36,632.72
2018,7,4,15,0,898.0,96.0,3.1,21.0,799.0,789.21,604.58
2018,7,4,15,15,887.5,94.5,3.1,21.0,759.5,743.3,573.53
2018,7,4,15,30,877.0,93.0,3.1,21.0,720.0,695.79,540.68
2018,7,4,15,45,865.0,90.0,3.1,20.65,676.5,644.46,503.23
2018,7,4,16,0,853.0,87.0,3.1,20.3,633.0,592.17,463.92
2018,7,4,16,15,836.5,84.5,3.15,20.05,586.0,537.23,421.27
2018,7,4,16,30,820.0,82.0,3.2,19.8,539.0,481.85,376.84
2018,7,4,16,45,797.0,79.0,3.2,19.5,489.0,423.5,328.63
2018,7,4,17,0,774.0,76.0,3.2,19.2,439.0,366.43,279.94
2018,7,4,17,15,742.5,72.5,3.2,18.8,388.0,307.73,228.97
2018,7,4,17,30,711.0,69.0,3.2,18.4,337.0,251.85,179.54
2018,7,4,17,45,667.5,65.0,3.2,18.0,287.0,194.1,129.34
2018,7,4,18,0,624.0,61.0,3.2,17.6,237.0,142.85,86.58
2018,7,4,18,15,561.0,55.0,3.1,17.1,189.5,93.08,50.53
2018,7,4,18,30,498.0,49.0,3.0,16.6,142.0,50.75,28.3
2018,7,4,18,45,402.0,41.0,2.95,16.15,102.0,32.06,22.02
2018,7,4,19,0,306.0,33.0,2.9,15.7,62.0,27.1,15.92
2018,7,4,19,15,183.5,20.5,2.8,15.45,35.5,17.2,0.0
2018,7,4,19,30,61.0,8.0,2.7,15.2,9.0,7.63,0.0
2018,7,4,19,45,30.5,4.0,2.65,14.9,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.4,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.7,11.0,9.53,0.0
2018,7,5,5,15,218.0,21.0,1.9,13.2,39.5,17.38,0.0
2018,7,5,5,30,357.0,32.0,2.0,13.7,68.0,25.77,15.55
2018,7,5,5,45,302.5,35.0,2.1,14.15,77.0,26.17,17.22
2018,7,5,6,0,248.0,38.0,2.2,14.6,86.0,37.95,21.05
2018,7,5,6,15,124.0,53.0,2.2,15.05,77.0,57.69,38.35
2018,7,5,6,30,0.0,68.0,2.2,15.5,68.0,62.91,47.94
2018,7,5,6,45,4.0,91.0,2.2,15.9,92.5,84.7,66.05
2018,7,5,7,0,8.0,114.0,2.2,16.3,117.0,107.15,84.45
2018,7,5,7,15,36.0,150.5,2.1,16.75,167.0,150.37,119.12
2018,7,5,7,30,64.0,187.0,2.0,17.2,217.0,197.33,156.48
2018,7,5,7,45,126.0,209.5,1.95,17.65,277.5,251.7,199.21
2018,7,5,8,0,188.0,232.0,1.9,18.1,338.0,311.66,245.99
2018,7,5,8,15,450.0,183.5,1.8,18.55,466.0,426.18,335.53
2018,7,5,8,30,712.0,135.0,1.7,19.0,594.0,562.21,438.84
2018,7,5,8,45,805.5,107.5,1.65,19.45,660.5,630.79,489.07
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,703.59,540.88
2018,7,5,9,15,909.5,80.5,1.55,20.35,766.0,750.73,570.51
2018,7,5,9,30,920.0,81.0,1.5,20.8,805.0,796.19,598.55
2018,7,5,9,45,928.5,81.5,1.45,21.25,839.0,838.09,623.62
2018,7,5,10,0,937.0,82.0,1.4,21.7,873.0,877.7,646.68
2018,7,5,10,15,942.5,82.5,1.45,22.1,901.0,912.16,667.49
2018,7,5,10,30,948.0,83.0,1.5,22.5,929.0,943.73,686.33
2018,7,5,10,45,952.0,84.0,1.5,22.95,950.5,971.38,701.73
2018,7,5,11,0,956.0,85.0,1.5,23.4,972.0,995.77,715.0
2018,7,5,11,15,958.5,85.5,1.55,23.7,986.5,1014.81,726.1
2018,7,5,11,30,961.0,86.0,1.6,24.0,1001.0,1030.33,735.09
2018,7,5,11,45,962.5,85.5,1.7,24.3,1008.0,1040.25,741.45
2018,7,5,12,0,964.0,85.0,1.8,24.6,1015.0,1046.52,745.66
2018,7,5,12,15,960.0,88.0,1.9,24.75,1013.5,1047.21,746.92
2018,7,5,12,30,956.0,91.0,2.0,24.9,1012.0,1044.21,745.99
2018,7,5,12,45,947.0,95.5,2.1,25.1,1002.0,1034.17,740.57
2018,7,5,13,0,938.0,100.0,2.2,25.3,992.0,1020.65,733.03
2018,7,5,13,15,936.0,99.0,2.25,25.3,977.5,1004.97,724.16
2018,7,5,13,30,934.0,98.0,2.3,25.3,963.0,985.84,713.11
2018,7,5,13,45,930.0,96.5,2.4,25.3,940.5,960.98,698.87
2018,7,5,14,0,926.0,95.0,2.5,25.3,918.0,932.95,682.46
2018,7,5,14,15,920.5,93.5,2.55,25.25,890.0,900.57,662.74
2018,7,5,14,30,915.0,92.0,2.6,25.2,862.0,865.38,640.98
2018,7,5,14,45,909.0,90.0,2.6,25.15,828.5,826.67,616.28
2018,7,5,15,0,903.0,88.0,2.6,25.1,795.0,785.54,589.7
2018,7,5,15,15,893.0,86.0,2.6,25.1,755.5,739.31,559.17
2018,7,5,15,30,883.0,84.0,2.6,25.1,716.0,691.42,527.09
2018,7,5,15,45,871.5,81.5,2.6,24.85,672.5,640.65,490.77
2018,7,5,16,0,860.0,79.0,2.6,24.6,629.0,588.86,452.5
2018,7,5,16,15,844.0,76.5,2.6,24.35,582.0,533.87,410.62
2018,7,5,16,30,828.0,74.0,2.6,24.1,535.0,478.81,367.27
2018,7,5,16,45,806.0,71.5,2.55,23.85,485.5,421.37,320.57
2018,7,5,17,0,784.0,69.0,2.5,23.6,436.0,363.78,272.33
2018,7,5,17,15,754.0,65.5,2.5,23.1,385.5,305.03,222.37
2018,7,5,17,30,724.0,62.0,2.5,22.6,335.0,248.9,173.63
2018,7,5,17,45,582.0,63.5,2.45,22.15,262.0,175.7,115.63
2018,7,5,18,0,440.0,65.0,2.4,21.7,189.0,120.3,74.66
2018,7,5,18,15,220.0,52.0,2.35,21.0,114.0,61.82,37.15
2018,7,5,18,30,0.0,39.0,2.3,20.3,39.0,36.23,24.36
2018,7,5,18,45,0.0,28.5,2.3,19.6,28.5,26.46,16.91
2018,7,5,19,0,0.0,18.0,2.3,18.9,18.0,16.69,7.46
2018,7,5,19,15,0.0,10.5,2.4,18.6,10.5,9.73,0.0
2018,7,5,19,30,0.0,3.0,2.5,18.3,3.0,2.86,0.0
2018,7,5,19,45,0.0,1.5,2.6,17.95,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.1,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.1,16.6,3.0,2.86,0.0
2018,7,6,5,15,0.0,10.5,2.1,16.75,10.5,9.73,0.0
2018,7,6,5,30,0.0,18.0,2.1,16.9,18.0,16.69,7.86
2018,7,6,5,45,0.0,28.0,2.15,17.1,28.0,25.99,16.8
2018,7,6,6,0,0.0,38.0,2.2,17.3,38.0,35.29,23.98
2018,7,6,6,15,51.0,67.5,2.2,17.5,82.0,65.77,47.71
2018,7,6,6,30,102.0,97.0,2.2,17.7,126.0,101.99,75.64
2018,7,6,6,45,103.5,115.0,2.25,17.95,149.5,125.84,95.71
2018,7,6,7,0,105.0,133.0,2.3,18.2,173.0,150.01,116.08
2018,7,6,7,15,59.0,117.5,2.3,18.5,140.5,128.16,99.69
2018,7,6,7,30,13.0,102.0,2.3,18.8,108.0,99.78,77.12
2018,7,6,7,45,32.0,147.5,2.3,19.05,165.0,151.8,119.18
2018,7,6,8,0,51.0,193.0,2.3,19.3,222.0,205.79,162.04
2018,7,6,8,15,47.5,203.5,2.25,19.7,232.0,217.23,170.43
2018,7,6,8,30,44.0,214.0,2.2,20.1,242.0,228.2,178.4
2018,7,6,8,45,31.0,217.0,2.15,20.45,237.5,225.52,175.44
2018,7,6,9,0,18.0,220.0,2.1,20.8,233.0,218.43,169.02
2018,7,6,9,15,11.0,194.0,2.15,21.3,202.0,189.79,145.99
2018,7,6,9,30,4.0,168.0,2.2,21.8,171.0,160.45,122.44
2018,7,6,9,45,5.0,174.5,2.25,22.25,178.5,167.66,127.74
2018,7,6,10,0,6.0,181.0,2.3,22.7,186.0,174.95,133.0
2018,7,6,10,15,35.5,196.0,2.35,23.2,227.5,219.2,167.79
2018,7,6,10,30,65.0,211.0,2.4,23.7,269.0,267.85,205.31
2018,7,6,10,45,154.0,310.5,2.45,24.15,452.0,451.33,342.99
2018,7,6,11,0,243.0,410.0,2.5,24.6,635.0,646.65,481.16
2018,7,6,11,15,364.5,372.5,2.6,24.9,716.5,731.47,541.71
2018,7,6,11,30,486.0,335.0,2.7,25.2,798.0,826.89,608.64
2018,7,6,11,45,560.0,306.0,2.75,25.45,843.0,876.22,642.46
2018,7,6,12,0,634.0,277.0,2.8,25.7,888.0,925.27,676.02
2018,7,6,12,15,733.5,214.0,2.95,25.8,921.0,962.46,701.84
2018,7,6,12,30,833.0,151.0,3.1,25.9,954.0,981.8,715.09
2018,7,6,12,45,816.0,159.5,3.2,26.0,941.0,977.31,712.64
2018,7,6,13,0,799.0,168.0,3.3,26.1,928.0,961.05,702.73
2018,7,6,13,15,797.0,166.0,3.4,26.1,914.0,945.92,693.94
2018,7,6,13,30,795.0,164.0,3.5,26.1,900.0,927.79,683.14
2018,7,6,13,45,832.5,138.0,3.6,26.05,892.5,912.57,674.42
2018,7,6,14,0,870.0,112.0,3.7,26.0,885.0,900.2,667.61
2018,7,6,14,15,872.0,106.5,3.8,25.85,860.5,871.95,650.26
2018,7,6,14,30,874.0,101.0,3.9,25.7,836.0,840.59,630.74
2018,7,6,14,45,875.0,94.0,3.95,25.55,804.5,803.9,607.1
2018,7,6,15,0,876.0,87.0,4.0,25.4,773.0,764.38,581.25
2018,7,6,15,15,788.0,119.5,4.0,25.4,712.5,699.47,536.45
2018,7,6,15,30,700.0,152.0,4.0,25.4,652.0,636.84,489.79
2018,7,6,15,45,617.0,171.0,4.1,24.9,591.5,568.65,439.57
2018,7,6,16,0,534.0,190.0,4.2,24.4,531.0,503.74,390.76
2018,7,6,16,15,623.0,146.0,4.15,24.05,514.5,482.92,375.35
2018,7,6,16,30,712.0,102.0,4.1,23.7,498.0,450.06,349.03
2018,7,6,16,45,730.0,86.5,4.05,23.4,459.5,402.85,309.73
2018,7,6,17,0,748.0,71.0,4.0,23.1,421.0,352.62,266.46
2018,7,6,17,15,704.5,70.5,3.9,22.7,370.0,294.44,216.6
2018,7,6,17,30,661.0,70.0,3.8,22.3,319.0,238.6,168.23
2018,7,6,17,45,606.0,66.5,3.7,21.9,268.5,183.61,121.51
2018,7,6,18,0,551.0,63.0,3.6,21.5,218.0,134.69,81.79
2018,7,6,18,15,517.0,54.5,3.5,21.1,177.0,89.33,48.27
2018,7,6,18,30,483.0,46.0,3.4,20.7,136.0,48.02,25.65
2018,7,6,18,45,391.5,38.0,3.3,20.3,97.0,29.32,19.26
2018,7,6,19,0,300.0,30.0,3.2,19.9,58.0,24.19,13.2
2018,7,6,19,15,181.0,19.5,3.15,19.7,33.5,16.25,0.0
2018,7,6,19,30,62.0,9.0,3.1,19.5,9.0,8.58,0.0
2018,7,6,19,45,31.0,4.5,3.05,19.25,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.5,4.5,2.9,15.2,5.0,0.0,0.0
2018,7,7,5,0,83.0,9.0,3.0,15.3,10.0,8.58,0.0
2018,7,7,5,15,226.0,19.5,3.05,15.65,38.0,16.05,0.0
2018,7,7,5,30,369.0,30.0,3.1,16.0,66.0,24.03,13.71
2018,7,7,5,45,461.0,37.0,3.15,16.35,107.5,28.3,18.82
2018,7,7,6,0,553.0,44.0,3.2,16.7,149.0,51.43,26.05
2018,7,7,6,15,611.5,48.5,3.2,17.25,196.5,97.92,51.97
2018,7,7,6,30,670.0,53.0,3.2,17.8,244.0,148.76,89.61
2018,7,7,6,45,710.5,57.0,3.2,18.35,295.0,202.07,134.7
2018,7,7,7,0,751.0,61.0,3.2,18.9,346.0,259.71,185.25
2018,7,7,7,15,779.5,63.5,3.25,19.4,396.5,316.08,235.37
2018,7,7,7,30,808.0,66.0,3.3,19.9,447.0,376.08,287.5
2018,7,7,7,45,829.0,68.5,3.35,20.45,497.0,433.32,336.13
2018,7,7,8,0,850.0,71.0,3.4,21.0,547.0,491.51,383.91
2018,7,7,8,15,865.5,73.0,3.45,21.4,594.0,546.89,428.24
2018,7,7,8,30,881.0,75.0,3.5,21.8,641.0,602.08,471.0
2018,7,7,8,45,893.0,76.0,3.55,22.25,684.0,653.57,509.65
2018,7,7,9,0,905.0,77.0,3.6,22.7,727.0,704.0,545.78
2018,7,7,9,15,913.5,79.0,3.65,23.0,766.0,751.56,577.9
2018,7,7,9,30,922.0,81.0,3.7,23.3,805.0,797.27,608.29
2018,7,7,9,45,929.5,82.0,3.75,23.6,839.0,839.07,635.6
2018,7,7,10,0,937.0,83.0,3.8,23.9,873.0,878.49,661.01
2018,7,7,10,15,923.5,94.5,3.8,24.1,894.5,907.66,679.22
2018,7,7,10,30,910.0,106.0,3.8,24.3,916.0,932.77,694.67
2018,7,7,10,45,913.5,106.5,3.85,24.5,936.5,958.63,710.9
2018,7,7,11,0,917.0,107.0,3.9,24.7,957.0,981.33,725.0
2018,7,7,11,15,938.5,96.0,3.95,24.8,977.5,1006.53,741.09
2018,7,7,11,30,960.0,85.0,4.0,24.9,998.0,1028.76,755.21
2018,7,7,11,45,961.0,84.0,4.0,25.0,1004.0,1037.77,760.37
2018,7,7,12,0,962.0,83.0,4.0,25.1,1010.0,1043.11,763.34
2018,7,7,12,15,937.5,99.0,4.05,25.1,1002.0,1036.68,759.36
2018,7,7,12,30,913.0,115.0,4.1,25.1,994.0,1026.42,753.05
2018,7,7,12,45,726.5,222.5,4.15,25.15,918.5,958.25,708.18
2018,7,7,13,0,540.0,330.0,4.2,25.2,843.0,874.35,648.21
2018,7,7,13,15,481.0,357.5,4.3,25.15,809.0,836.3,621.75
2018,7,7,13,30,422.0,385.0,4.4,25.1,775.0,797.55,594.22
2018,7,7,13,45,494.5,345.0,4.5,25.1,792.0,815.11,609.64
2018,7,7,14,0,567.0,305.0,4.6,25.1,809.0,827.24,621.1
2018,7,7,14,15,439.0,335.5,4.65,24.9,718.0,727.64,549.42
2018,7,7,14,30,311.0,366.0,4.7,24.7,627.0,627.96,476.61
2018,7,7,14,45,399.0,318.5,4.8,24.55,639.5,645.53,493.22
2018,7,7,15,0,487.0,271.0,4.9,24.4,652.0,650.0,499.64
2018,7,7,15,15,648.0,192.5,4.9,24.4,672.0,671.43,518.98
2018,7,7,15,30,809.0,114.0,4.9,24.4,692.0,673.67,523.49
2018,7,7,15,45,827.5,98.0,5.0,23.85,657.0,630.06,492.35
2018,7,7,16,0,846.0,82.0,5.1,23.3,622.0,584.62,458.73
2018,7,7,16,15,821.0,80.5,5.1,22.95,572.0,526.41,413.09
2018,7,7,16,30,796.0,79.0,5.1,22.6,522.0,468.64,366.48
2018,7,7,16,45,786.5,74.0,5.1,22.25,477.0,415.38,321.9
2018,7,7,17,0,777.0,69.0,5.1,21.9,432.0,361.97,275.71
2018,7,7,17,15,739.0,67.0,5.05,21.4,380.0,302.43,224.05
2018,7,7,17,30,701.0,65.0,5.0,20.9,328.0,246.41,174.7
2018,7,7,17,45,661.5,60.0,4.9,20.45,279.0,191.05,126.37
2018,7,7,18,0,622.0,55.0,4.8,20.0,230.0,139.98,83.67
2018,7,7,18,15,573.5,49.0,4.65,19.5,185.5,89.42,46.46
2018,7,7,18,30,525.0,43.0,4.5,19.0,141.0,46.62,23.89
2018,7,7,18,45,433.0,36.0,4.4,18.55,101.0,27.59,17.92
2018,7,7,19,0,341.0,29.0,4.3,18.1,61.0,23.29,12.55
2018,7,7,19,15,207.0,19.0,4.25,17.8,35.0,15.79,0.0
2018,7,7,19,30,73.0,9.0,4.2,17.5,9.0,8.58,0.0
2018,7,7,19,45,36.5,4.5,4.15,17.2,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.5,3.3,13.85,5.0,0.0,0.0
2018,7,8,5,0,78.0,9.0,3.4,14.0,10.0,8.58,0.0
2018,7,8,5,15,215.0,19.5,3.45,14.4,37.0,16.14,0.0
2018,7,8,5,30,352.0,30.0,3.5,14.8,64.0,24.1,13.71
2018,7,8,5,45,443.0,37.0,3.55,15.15,104.5,28.36,18.94
2018,7,8,6,0,534.0,44.0,3.6,15.5,145.0,50.26,25.9
2018,7,8,6,15,591.5,49.5,3.6,16.05,192.0,94.19,49.99
2018,7,8,6,30,649.0,55.0,3.6,16.6,239.0,146.88,89.41
2018,7,8,6,45,688.5,58.5,3.65,17.1,288.5,198.28,133.12
2018,7,8,7,0,728.0,62.0,3.7,17.6,338.0,253.92,182.32
2018,7,8,7,15,756.5,65.5,3.7,18.1,388.0,309.96,232.4
2018,7,8,7,30,785.0,69.0,3.7,18.6,438.0,368.44,283.59
2018,7,8,7,45,805.0,72.0,3.7,19.15,487.0,425.73,332.52
2018,7,8,8,0,825.0,75.0,3.7,19.7,536.0,482.7,379.63
2018,7,8,8,15,841.0,77.5,3.7,20.15,582.5,537.61,423.76
2018,7,8,8,30,857.0,80.0,3.7,20.6,629.0,592.45,466.38
2018,7,8,8,45,869.0,82.0,3.75,21.05,672.0,643.87,505.28
2018,7,8,9,0,881.0,84.0,3.8,21.5,715.0,694.29,542.03
2018,7,8,9,15,890.0,86.0,3.8,21.85,754.0,741.26,573.76
2018,7,8,9,30,899.0,88.0,3.8,22.2,793.0,786.47,603.78
2018,7,8,9,45,904.0,91.5,3.85,22.6,826.5,827.98,630.9
2018,7,8,10,0,909.0,95.0,3.9,23.0,860.0,867.02,656.01
2018,7,8,10,15,915.5,95.5,3.9,23.25,888.0,901.66,678.02
2018,7,8,10,30,922.0,96.0,3.9,23.5,916.0,933.56,698.02
2018,7,8,10,45,927.5,95.5,3.95,23.8,937.5,960.6,714.79
2018,7,8,11,0,933.0,95.0,4.0,24.1,959.0,984.53,729.47
2018,7,8,11,15,937.0,95.5,4.0,24.2,974.5,1004.78,741.98
2018,7,8,11,30,941.0,96.0,4.0,24.3,990.0,1021.62,752.3
2018,7,8,11,45,944.0,95.0,4.05,24.4,998.0,1032.47,759.08
2018,7,8,12,0,947.0,94.0,4.1,24.5,1006.0,1039.75,763.65
2018,7,8,12,15,946.0,95.0,4.15,24.55,1006.0,1041.47,764.85
2018,7,8,12,30,945.0,96.0,4.2,24.6,1006.0,1039.56,763.8
2018,7,8,12,45,941.5,97.0,4.25,24.6,997.5,1031.56,759.03
2018,7,8,13,0,938.0,98.0,4.3,24.6,989.0,1020.01,752.03
2018,7,8,13,15,935.5,97.0,4.35,24.6,974.0,1003.92,742.11
2018,7,8,13,30,933.0,96.0,4.4,24.6,959.0,984.39,729.96
2018,7,8,13,45,929.5,95.0,4.45,24.55,937.5,960.58,715.09
2018,7,8,14,0,926.0,94.0,4.5,24.5,916.0,933.55,698.02
2018,7,8,14,15,920.0,93.0,4.55,24.4,888.0,901.27,677.62
2018,7,8,14,30,914.0,92.0,4.6,24.3,860.0,866.21,655.16
2018,7,8,14,45,906.5,90.5,4.6,24.15,826.0,826.83,629.28
2018,7,8,15,0,899.0,89.0,4.6,24.0,792.0,785.15,601.54
2018,7,8,15,15,889.0,87.0,4.6,24.0,752.5,739.05,569.99
2018,7,8,15,30,879.0,85.0,4.6,24.0,713.0,691.3,536.89
2018,7,8,15,45,866.0,83.0,4.65,23.55,669.5,640.21,499.77
2018,7,8,16,0,853.0,81.0,4.7,23.1,626.0,588.23,460.69
2018,7,8,16,15,837.0,78.5,4.75,22.75,579.0,533.51,418.05
2018,7,8,16,30,821.0,76.0,4.8,22.4,532.0,478.72,373.93
2018,7,8,16,45,800.0,73.0,4.8,22.05,483.0,420.63,325.73
2018,7,8,17,0,779.0,70.0,4.8,21.7,434.0,364.07,277.28
2018,7,8,17,15,749.5,67.0,4.75,21.2,384.0,306.12,226.76
2018,7,8,17,30,720.0,64.0,4.7,20.7,334.0,250.72,177.62
2018,7,8,17,45,680.0,59.5,4.7,20.2,284.5,194.59,128.62
2018,7,8,18,0,640.0,55.0,4.7,19.7,235.0,142.79,85.28
2018,7,8,18,15,580.0,50.0,4.6,19.15,188.0,91.03,47.58
2018,7,8,18,30,520.0,45.0,4.5,18.6,141.0,48.37,25.42
2018,7,8,18,45,427.5,37.5,4.4,18.05,101.0,28.98,19.14
2018,7,8,19,0,335.0,30.0,4.3,17.5,61.0,24.31,13.3
2018,7,8,19,15,203.0,19.5,4.25,17.15,35.0,16.34,0.0
2018,7,8,19,30,71.0,9.0,4.2,16.8,9.0,8.58,0.0
2018,7,8,19,45,35.5,4.5,4.2,16.45,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.4,13.8,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.5,14.0,9.0,7.63,0.0
2018,7,9,5,15,209.0,19.0,3.5,14.4,35.5,15.72,0.0
2018,7,9,5,30,343.0,30.0,3.5,14.8,62.0,24.19,13.62
2018,7,9,5,45,435.5,37.0,3.55,15.2,102.5,28.43,18.98
2018,7,9,6,0,528.0,44.0,3.6,15.6,143.0,49.51,25.67
2018,7,9,6,15,587.5,49.0,3.6,16.1,190.0,92.79,49.07
2018,7,9,6,30,647.0,54.0,3.6,16.6,237.0,145.03,87.94
2018,7,9,6,45,687.5,58.0,3.55,17.15,286.5,196.99,131.99
2018,7,9,7,0,728.0,62.0,3.5,17.7,336.0,253.32,181.61
2018,7,9,7,15,756.5,65.5,3.45,18.35,386.5,309.38,231.49
2018,7,9,7,30,785.0,69.0,3.4,19.0,437.0,367.89,282.39
2018,7,9,7,45,805.5,71.5,3.4,19.6,485.5,424.93,330.92
2018,7,9,8,0,826.0,74.0,3.4,20.2,534.0,481.72,377.65
2018,7,9,8,15,842.0,76.0,3.3,20.85,580.5,536.23,420.77
2018,7,9,8,30,858.0,78.0,3.2,21.5,627.0,590.66,462.19
2018,7,9,8,45,870.5,80.0,3.1,22.1,670.5,642.49,500.25
2018,7,9,9,0,883.0,82.0,3.0,22.7,714.0,693.36,535.93
2018,7,9,9,15,891.5,84.0,2.95,23.25,752.5,740.1,566.28
2018,7,9,9,30,900.0,86.0,2.9,23.8,791.0,785.04,594.79
2018,7,9,9,45,905.0,88.5,2.9,24.4,823.5,825.64,619.97
2018,7,9,10,0,910.0,91.0,2.9,25.0,856.0,863.75,643.12
2018,7,9,10,15,915.5,91.5,2.9,25.4,883.5,897.61,663.63
2018,7,9,10,30,921.0,92.0,2.9,25.8,911.0,928.66,682.12
2018,7,9,10,45,925.0,93.0,2.95,26.25,932.5,955.87,698.22
2018,7,9,11,0,929.0,94.0,3.0,26.7,954.0,979.9,712.21
2018,7,9,11,15,931.5,95.0,3.1,26.9,968.5,999.19,724.25
2018,7,9,11,30,934.0,96.0,3.2,27.1,983.0,1015.05,734.17
2018,7,9,11,45,935.5,96.0,3.3,27.35,990.5,1025.41,740.49
2018,7,9,12,0,937.0,96.0,3.4,27.6,998.0,1032.2,744.65
2018,7,9,12,15,937.5,96.5,3.5,27.65,998.5,1034.93,746.91
2018,7,9,12,30,938.0,97.0,3.6,27.7,999.0,1034.05,746.97
2018,7,9,12,45,935.5,97.5,3.75,27.7,991.5,1026.6,743.39
2018,7,9,13,0,933.0,98.0,3.9,27.7,984.0,1015.61,737.59
2018,7,9,13,15,930.5,97.5,4.05,27.65,969.5,1000.12,729.02
2018,7,9,13,30,928.0,97.0,4.2,27.6,955.0,981.19,718.2
2018,7,9,13,45,924.0,96.0,4.3,27.5,933.5,957.04,703.73
2018,7,9,14,0,920.0,95.0,4.4,27.4,912.0,929.71,687.1
2018,7,9,14,15,914.5,94.0,4.5,27.25,884.0,898.04,667.54
2018,7,9,14,30,909.0,93.0,4.6,27.1,856.0,863.57,646.04
2018,7,9,14,45,902.0,91.5,4.7,26.95,822.5,824.76,621.43
2018,7,9,15,0,895.0,90.0,4.8,26.8,789.0,783.62,594.85
2018,7,9,15,15,885.0,87.5,4.8,26.8,749.5,737.17,563.28
2018,7,9,15,30,875.0,85.0,4.8,26.8,710.0,689.06,530.17
2018,7,9,15,45,863.5,82.5,4.9,26.35,667.0,638.6,494.01
2018,7,9,16,0,852.0,80.0,5.0,25.9,624.0,587.1,455.74
2018,7,9,16,15,837.0,77.5,5.05,25.5,577.5,532.95,413.91
2018,7,9,16,30,822.0,75.0,5.1,25.1,531.0,478.63,370.54
2018,7,9,16,45,802.0,71.5,5.1,24.7,482.0,421.26,323.32
2018,7,9,17,0,782.0,68.0,5.1,24.3,433.0,363.58,274.43
2018,7,9,17,15,752.5,64.5,5.05,23.75,382.5,304.95,223.8
2018,7,9,17,30,723.0,61.0,5.0,23.2,332.0,248.89,174.52
2018,7,9,17,45,683.0,57.0,4.9,22.65,282.5,193.04,126.09
2018,7,9,18,0,643.0,53.0,4.8,22.1,233.0,141.5,83.3
2018,7,9,18,15,583.0,47.5,4.65,21.55,186.0,91.4,47.28
2018,7,9,18,30,523.0,42.0,4.5,21.0,139.0,45.9,23.03
2018,7,9,18,45,431.0,35.5,4.35,20.4,99.5,27.21,17.42
2018,7,9,19,0,339.0,29.0,4.2,19.8,60.0,23.38,12.33
2018,7,9,19,15,206.0,19.0,4.1,19.5,34.5,15.88,0.0
2018,7,9,19,30,73.0,9.0,4.0,19.2,9.0,8.58,0.0
2018,7,9,19,45,36.5,4.5,3.95,18.9,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,2.75,14.4,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,2.9,14.6,9.0,8.58,0.0
2018,7,10,5,15,232.5,18.5,3.0,14.95,36.0,15.32,0.0
2018,7,10,5,30,379.0,28.0,3.1,15.3,63.0,22.39,11.99
2018,7,10,5,45,470.0,35.0,3.25,15.7,104.5,26.76,17.46
2018,7,10,6,0,561.0,42.0,3.4,16.1,146.0,50.66,26.25
2018,7,10,6,15,619.5,47.0,3.35,16.65,194.0,95.38,49.95
2018,7,10,6,30,678.0,52.0,3.3,17.2,242.0,147.09,88.04
2018,7,10,6,45,717.5,55.0,3.3,17.8,292.0,199.72,132.6
2018,7,10,7,0,757.0,58.0,3.3,18.4,342.0,256.55,182.68
2018,7,10,7,15,785.0,61.0,3.25,19.15,393.0,313.63,233.33
2018,7,10,7,30,813.0,64.0,3.2,19.9,444.0,374.3,285.79
2018,7,10,7,45,833.5,66.5,3.2,20.65,494.0,431.69,334.29
2018,7,10,8,0,854.0,69.0,3.2,21.4,544.0,489.99,381.76
2018,7,10,8,15,870.0,71.0,3.15,21.9,591.5,545.97,426.06
2018,7,10,8,30,886.0,73.0,3.1,22.4,639.0,601.83,468.66
2018,7,10,8,45,897.5,75.5,3.1,22.95,683.0,654.91,507.81
2018,7,10,9,0,909.0,78.0,3.1,23.5,727.0,706.89,544.34
2018,7,10,9,15,916.0,80.0,3.1,23.95,765.5,753.71,574.99
2018,7,10,9,30,923.0,82.0,3.1,24.4,804.0,798.54,603.78
2018,7,10,9,45,926.0,86.0,3.15,24.85,837.5,839.98,630.1
2018,7,10,10,0,929.0,90.0,3.2,25.3,871.0,878.72,654.3
2018,7,10,10,15,934.5,91.5,3.3,25.6,899.5,914.25,676.83
2018,7,10,10,30,940.0,93.0,3.4,25.9,928.0,946.9,697.34
2018,7,10,10,45,944.5,93.5,3.5,26.15,949.5,974.58,714.65
2018,7,10,11,0,949.0,94.0,3.6,26.4,971.0,999.04,729.86
2018,7,10,11,15,951.5,94.5,3.7,26.5,985.5,1018.22,742.09
2018,7,10,11,30,954.0,95.0,3.8,26.6,1000.0,1033.89,752.15
2018,7,10,11,45,955.5,95.0,3.95,26.65,1007.5,1044.48,759.51
2018,7,10,12,0,957.0,95.0,4.1,26.7,1015.0,1051.44,764.63
2018,7,10,12,15,956.5,95.5,4.25,26.65,1015.0,1053.24,766.81
2018,7,10,12,30,956.0,96.0,4.4,26.6,1015.0,1051.36,766.72
2018,7,10,12,45,953.0,96.5,4.5,26.5,1006.5,1043.34,762.55
2018,7,10,13,0,950.0,97.0,4.6,26.4,998.0,1031.72,756.17
2018,7,10,13,15,947.0,96.5,4.7,26.2,983.0,1015.53,747.45
2018,7,10,13,30,944.0,96.0,4.8,26.0,968.0,995.86,736.41
2018,7,10,13,45,939.5,95.0,4.9,25.8,946.0,970.91,721.77
2018,7,10,14,0,935.0,94.0,5.0,25.6,924.0,942.76,704.86
2018,7,10,14,15,929.5,92.5,5.05,25.3,895.5,910.16,684.68
2018,7,10,14,30,924.0,91.0,5.1,25.0,867.0,874.71,662.35
2018,7,10,14,45,916.5,90.0,5.15,24.7,833.0,835.48,637.11
2018,7,10,15,0,909.0,89.0,5.2,24.4,799.0,793.91,609.91
2018,7,10,15,15,898.5,88.0,5.2,24.4,759.5,748.02,578.3
2018,7,10,15,30,888.0,87.0,5.2,24.4,720.0,700.48,545.16
2018,7,10,15,45,875.5,84.5,5.25,23.65,676.0,648.74,507.98
2018,7,10,16,0,863.0,82.0,5.3,22.9,632.0,596.04,468.68
2018,7,10,16,15,847.5,79.5,5.25,22.45,585.0,541.02,425.45
2018,7,10,16,30,832.0,77.0,5.2,22.0,538.0,485.86,380.75
2018,7,10,16,45,811.0,74.0,5.2,21.6,488.5,427.14,331.89
2018,7,10,17,0,790.0,71.0,5.2,21.2,439.0,369.87,282.7
2018,7,10,17,15,761.0,67.0,5.15,20.65,388.0,310.39,230.74
2018,7,10,17,30,732.0,63.0,5.1,20.1,337.0,253.41,180.07
2018,7,10,17,45,691.5,59.0,5.05,19.6,287.0,196.87,130.45
2018,7,10,18,0,651.0,55.0,5.0,19.1,237.0,144.7,86.62
2018,7,10,18,15,590.0,49.5,4.85,18.6,189.0,91.68,47.81
2018,7,10,18,30,529.0,44.0,4.7,18.1,141.0,47.89,24.86
2018,7,10,18,45,433.0,37.0,4.6,17.6,100.5,28.62,18.84
2018,7,10,19,0,337.0,30.0,4.5,17.1,60.0,24.42,13.2
2018,7,10,19,15,203.5,19.5,4.4,16.8,34.5,16.45,0.0
2018,7,10,19,30,70.0,9.0,4.3,16.5,9.0,8.58,0.0
2018,7,10,19,45,35.0,4.5,4.25,16.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
