Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,19,0,155.0,28.0,2.9,17.9,40.0,22.07,8.64
2018,7,20,19,15,88.0,16.0,2.85,17.7,22.0,15.25,0.0
2018,7,20,19,30,21.0,4.0,2.8,17.5,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.75,17.35,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.9,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,16.0,3.0,0.0,0.0
2018,7,21,5,15,65.5,15.0,1.95,16.3,19.0,14.3,0.0
2018,7,21,5,30,119.0,27.0,2.0,16.6,35.0,21.34,6.19
2018,7,21,5,45,199.0,41.0,2.05,16.95,68.0,31.82,21.14
2018,7,21,6,0,279.0,55.0,2.1,17.3,101.0,47.61,30.61
2018,7,21,6,15,200.5,60.5,2.1,17.7,99.5,67.69,43.57
2018,7,21,6,30,122.0,66.0,2.1,18.1,98.0,75.75,52.7
2018,7,21,6,45,72.5,89.0,2.1,18.55,109.0,95.85,71.85
2018,7,21,7,0,23.0,112.0,2.1,19.0,120.0,109.05,84.7
2018,7,21,7,15,40.0,138.5,2.15,19.45,155.5,140.64,110.01
2018,7,21,7,30,57.0,165.0,2.2,19.9,191.0,174.52,136.95
2018,7,21,7,45,65.5,185.5,2.2,20.35,218.5,201.39,158.07
2018,7,21,8,0,74.0,206.0,2.2,20.8,246.0,229.25,179.7
2018,7,21,8,15,80.0,230.0,2.2,21.2,277.0,260.02,203.26
2018,7,21,8,30,86.0,254.0,2.2,21.6,308.0,291.44,226.93
2018,7,21,8,45,87.0,277.5,2.25,22.0,335.5,319.79,247.85
2018,7,21,9,0,88.0,301.0,2.3,22.4,363.0,348.2,268.49
2018,7,21,9,15,154.0,309.5,2.35,22.75,425.0,414.85,319.04
2018,7,21,9,30,220.0,318.0,2.4,23.1,487.0,487.65,373.06
2018,7,21,9,45,341.0,297.5,2.4,23.45,573.0,575.3,438.22
2018,7,21,10,0,462.0,277.0,2.4,23.8,659.0,678.1,512.13
2018,7,21,10,15,480.0,283.0,2.5,24.05,692.5,716.4,537.95
2018,7,21,10,30,498.0,289.0,2.6,24.3,726.0,754.05,563.52
2018,7,21,10,45,498.0,295.5,2.65,24.5,741.5,774.55,576.66
2018,7,21,11,0,498.0,302.0,2.7,24.7,757.0,793.1,588.53
2018,7,21,11,15,424.5,332.0,2.75,24.85,724.5,762.05,564.8
2018,7,21,11,30,351.0,362.0,2.8,25.0,692.0,717.89,532.44
2018,7,21,11,45,299.0,390.5,2.85,25.15,673.0,699.49,517.99
2018,7,21,12,0,247.0,419.0,2.9,25.3,654.0,678.85,501.76
2018,7,21,12,15,260.5,418.5,2.95,25.3,666.5,692.56,511.91
2018,7,21,12,30,274.0,418.0,3.0,25.3,679.0,704.94,520.96
2018,7,21,12,45,393.5,358.5,3.1,25.3,730.0,770.2,570.18
2018,7,21,13,0,513.0,299.0,3.2,25.3,781.0,823.39,610.45
2018,7,21,13,15,516.0,294.0,3.2,25.2,772.5,813.44,603.92
2018,7,21,13,30,519.0,289.0,3.2,25.1,764.0,801.23,596.33
2018,7,21,13,45,499.0,281.0,3.25,25.0,729.0,762.36,570.34
2018,7,21,14,0,479.0,273.0,3.3,24.9,694.0,722.46,543.49
2018,7,21,14,15,646.0,197.5,3.3,24.7,745.5,781.34,589.83
2018,7,21,14,30,813.0,122.0,3.3,24.5,797.0,817.38,615.71
2018,7,21,14,45,806.0,118.5,3.3,24.35,764.5,779.65,590.58
2018,7,21,15,0,799.0,115.0,3.3,24.2,732.0,743.17,566.63
2018,7,21,15,15,786.5,113.0,3.3,24.2,694.0,698.37,536.17
2018,7,21,15,30,774.0,111.0,3.3,24.2,656.0,652.34,503.49
2018,7,21,15,45,720.5,121.0,3.3,23.7,602.5,591.02,458.56
2018,7,21,16,0,667.0,131.0,3.3,23.2,549.0,532.62,414.76
2018,7,21,16,15,689.5,113.5,3.35,22.85,516.0,491.77,383.66
2018,7,21,16,30,712.0,96.0,3.4,22.5,483.0,448.18,348.95
2018,7,21,16,45,659.0,98.5,3.4,22.15,429.5,386.11,298.63
2018,7,21,17,0,606.0,101.0,3.4,21.8,376.0,329.56,251.67
2018,7,21,17,15,520.0,102.0,3.35,21.35,318.0,266.03,199.31
2018,7,21,17,30,434.0,103.0,3.3,20.9,260.0,210.07,153.28
2018,7,21,17,45,447.0,85.5,3.25,20.4,225.0,168.75,116.32
2018,7,21,18,0,460.0,68.0,3.2,19.9,190.0,126.76,79.67
2018,7,21,18,15,416.5,58.0,3.15,19.5,150.5,84.12,48.22
2018,7,21,18,30,373.0,48.0,3.1,19.1,111.0,46.78,27.14
2018,7,21,18,45,280.5,37.5,3.0,18.65,76.0,28.99,18.71
2018,7,21,19,0,188.0,27.0,2.9,18.2,41.0,21.3,7.53
2018,7,21,19,15,107.5,16.5,2.85,18.0,23.0,15.73,0.0
2018,7,21,19,30,27.0,6.0,2.8,17.8,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.7,17.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,45,13.0,2.5,2.05,16.2,2.0,0.0,0.0
2018,7,22,5,0,26.0,5.0,2.1,16.3,4.0,0.0,0.0
2018,7,22,5,15,110.0,15.5,2.15,16.6,21.5,14.77,0.0
2018,7,22,5,30,194.0,26.0,2.2,16.9,39.0,20.6,4.75
2018,7,22,5,45,202.0,27.0,2.2,17.2,50.5,20.66,11.69
2018,7,22,6,0,210.0,28.0,2.2,17.5,62.0,23.77,11.79
2018,7,22,6,15,124.5,30.5,2.25,17.85,52.5,34.9,19.03
2018,7,22,6,30,39.0,33.0,2.3,18.2,43.0,36.07,23.11
2018,7,22,6,45,19.5,46.0,2.3,18.55,51.0,46.96,33.22
2018,7,22,7,0,0.0,59.0,2.3,18.9,59.0,54.86,40.53
2018,7,22,7,15,0.0,78.0,2.35,19.3,78.0,72.57,55.08
2018,7,22,7,30,0.0,97.0,2.4,19.7,97.0,90.19,69.33
2018,7,22,7,45,0.0,113.5,2.4,20.15,113.5,105.59,81.52
2018,7,22,8,0,0.0,130.0,2.4,20.6,130.0,121.07,93.61
2018,7,22,8,15,4.5,160.0,2.45,20.95,163.0,151.65,117.71
2018,7,22,8,30,9.0,190.0,2.5,21.3,196.0,182.88,141.97
2018,7,22,8,45,10.0,202.5,2.5,21.7,209.5,195.98,151.62
2018,7,22,9,0,11.0,215.0,2.5,22.1,223.0,209.19,161.31
2018,7,22,9,15,31.5,250.0,2.55,22.35,274.0,262.39,202.38
2018,7,22,9,30,52.0,285.0,2.6,22.6,325.0,314.19,241.65
2018,7,22,9,45,140.5,332.0,2.65,22.9,446.5,441.27,338.01
2018,7,22,10,0,229.0,379.0,2.7,23.2,568.0,568.72,431.1
2018,7,22,10,15,371.0,338.5,2.8,23.35,657.5,668.75,505.08
2018,7,22,10,30,513.0,298.0,2.9,23.5,747.0,776.96,583.12
2018,7,22,10,45,688.0,206.5,3.0,23.7,825.0,864.57,646.09
2018,7,22,11,0,863.0,115.0,3.1,23.9,903.0,942.48,697.32
2018,7,22,11,15,867.0,115.0,3.15,23.95,917.5,961.59,709.07
2018,7,22,11,30,871.0,115.0,3.2,24.0,932.0,977.52,719.27
2018,7,22,11,45,873.0,115.5,3.3,24.1,940.0,988.69,726.68
2018,7,22,12,0,875.0,116.0,3.4,24.2,948.0,996.5,732.0
2018,7,22,12,15,876.5,114.5,3.45,24.2,948.5,998.4,733.49
2018,7,22,12,30,878.0,113.0,3.5,24.2,949.0,996.87,732.88
2018,7,22,12,45,878.5,111.5,3.55,24.25,942.5,990.91,729.33
2018,7,22,13,0,879.0,110.0,3.6,24.3,936.0,981.52,723.63
2018,7,22,13,15,876.0,109.5,3.65,24.25,921.5,966.34,714.47
2018,7,22,13,30,873.0,109.0,3.7,24.2,907.0,947.89,703.2
2018,7,22,13,45,868.5,107.5,3.75,24.15,885.5,923.85,688.2
2018,7,22,14,0,864.0,106.0,3.8,24.1,864.0,896.82,671.15
2018,7,22,14,15,858.0,104.5,3.85,24.0,837.0,865.6,651.3
2018,7,22,14,30,852.0,103.0,3.9,23.9,810.0,831.75,629.49
2018,7,22,14,45,844.0,101.5,3.9,23.75,777.0,793.82,604.55
2018,7,22,15,0,836.0,100.0,3.9,23.6,744.0,753.76,577.89
2018,7,22,15,15,824.5,98.0,3.9,23.6,705.5,708.71,547.03
2018,7,22,15,30,813.0,96.0,3.9,23.6,667.0,662.26,514.54
2018,7,22,15,45,799.5,93.0,3.9,23.15,624.5,612.36,478.08
2018,7,22,16,0,786.0,90.0,3.9,22.7,582.0,562.59,440.62
2018,7,22,16,15,768.0,87.5,3.85,22.45,536.5,509.1,398.76
2018,7,22,16,30,750.0,85.0,3.8,22.2,491.0,455.88,355.88
2018,7,22,16,45,726.0,81.0,3.8,21.95,443.0,399.12,309.06
2018,7,22,17,0,702.0,77.0,3.8,21.7,395.0,343.87,262.09
2018,7,22,17,15,669.0,73.0,3.8,21.3,346.0,287.51,213.43
2018,7,22,17,30,636.0,69.0,3.8,20.9,297.0,232.58,165.31
2018,7,22,17,45,590.5,64.0,3.75,20.55,249.5,178.96,119.01
2018,7,22,18,0,545.0,59.0,3.7,20.2,202.0,130.4,78.9
2018,7,22,18,15,478.5,52.0,3.6,19.85,158.0,83.55,45.34
2018,7,22,18,30,412.0,45.0,3.5,19.5,114.0,44.7,24.91
2018,7,22,18,45,315.0,35.5,3.45,19.1,78.0,28.04,17.82
2018,7,22,19,0,218.0,26.0,3.4,18.7,42.0,21.46,6.88
2018,7,22,19,15,126.0,16.0,3.35,18.45,23.5,15.25,0.0
2018,7,22,19,30,34.0,6.0,3.3,18.2,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.25,18.0,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.6,15.15,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.6,15.2,4.0,0.0,0.0
2018,7,23,5,15,130.0,14.5,2.6,15.5,21.5,13.82,0.0
2018,7,23,5,30,226.0,24.0,2.6,15.8,39.0,19.83,3.23
2018,7,23,5,45,328.0,33.0,2.6,16.15,75.0,26.04,16.19
2018,7,23,6,0,430.0,42.0,2.6,16.5,111.0,39.0,22.34
2018,7,23,6,15,323.5,53.0,2.6,16.9,115.5,68.7,40.03
2018,7,23,6,30,217.0,64.0,2.6,17.3,120.0,85.75,57.04
2018,7,23,6,45,168.5,90.5,2.6,17.75,139.5,115.4,84.45
2018,7,23,7,0,120.0,117.0,2.6,18.2,159.0,138.6,106.24
2018,7,23,7,15,179.5,136.5,2.6,18.7,211.0,184.25,142.77
2018,7,23,7,30,239.0,156.0,2.6,19.2,263.0,236.7,184.97
2018,7,23,7,45,287.5,171.0,2.6,19.65,314.5,286.91,225.36
2018,7,23,8,0,336.0,186.0,2.6,20.1,366.0,342.18,269.25
2018,7,23,8,15,452.0,173.0,2.6,20.6,439.0,415.5,326.73
2018,7,23,8,30,568.0,160.0,2.6,21.1,512.0,499.08,391.03
2018,7,23,8,45,687.5,131.0,2.6,21.6,588.5,576.31,449.66
2018,7,23,9,0,807.0,102.0,2.6,22.1,665.0,661.94,513.06
2018,7,23,9,15,789.5,116.5,2.65,22.55,693.5,700.6,539.11
2018,7,23,9,30,772.0,131.0,2.7,23.0,722.0,735.48,561.7
2018,7,23,9,45,788.5,131.5,2.75,23.4,759.0,779.9,590.84
2018,7,23,10,0,805.0,132.0,2.8,23.8,796.0,822.98,618.59
2018,7,23,10,15,855.5,111.5,2.85,24.1,839.5,867.79,647.45
2018,7,23,10,30,906.0,91.0,2.9,24.4,883.0,917.14,678.99
2018,7,23,10,45,910.0,92.5,2.9,24.7,905.0,945.17,695.64
2018,7,23,11,0,914.0,94.0,2.9,25.0,927.0,970.03,710.31
2018,7,23,11,15,916.5,94.5,3.0,25.15,941.5,989.14,722.46
2018,7,23,11,30,919.0,95.0,3.1,25.3,956.0,1004.82,732.49
2018,7,23,11,45,918.5,97.0,3.15,25.45,963.5,1015.57,739.02
2018,7,23,12,0,918.0,99.0,3.2,25.6,971.0,1022.72,743.35
2018,7,23,12,15,915.0,101.0,3.3,25.6,970.5,1023.78,744.71
2018,7,23,12,30,912.0,103.0,3.4,25.6,970.0,1021.24,743.88
2018,7,23,12,45,905.0,106.0,3.5,25.6,961.0,1012.2,738.91
2018,7,23,13,0,898.0,109.0,3.6,25.6,952.0,999.72,731.8
2018,7,23,13,15,896.0,108.0,3.7,25.45,938.0,984.73,723.52
2018,7,23,13,30,894.0,107.0,3.8,25.3,924.0,966.36,713.01
2018,7,23,13,45,891.0,106.0,3.9,25.15,903.5,943.77,699.67
2018,7,23,14,0,888.0,105.0,4.0,25.0,883.0,918.01,684.15
2018,7,23,14,15,882.0,103.5,4.05,24.85,855.5,886.08,664.06
2018,7,23,14,30,876.0,102.0,4.1,24.7,828.0,851.44,641.98
2018,7,23,14,45,869.0,99.5,4.15,24.55,794.0,812.43,616.66
2018,7,23,15,0,862.0,97.0,4.2,24.4,760.0,771.14,589.46
2018,7,23,15,15,851.0,95.0,4.2,24.4,721.0,725.35,558.22
2018,7,23,15,30,840.0,93.0,4.2,24.4,682.0,678.04,525.46
2018,7,23,15,45,826.5,90.5,4.2,23.95,639.0,627.34,488.52
2018,7,23,16,0,813.0,88.0,4.2,23.5,596.0,575.85,449.88
2018,7,23,16,15,794.5,85.5,4.15,23.2,549.0,521.51,407.51
2018,7,23,16,30,776.0,83.0,4.1,22.9,502.0,466.61,363.44
2018,7,23,16,45,744.5,80.5,4.1,22.55,450.5,406.62,314.28
2018,7,23,17,0,713.0,78.0,4.1,22.2,399.0,348.91,265.56
2018,7,23,17,15,680.0,73.5,4.0,21.75,349.5,291.38,215.94
2018,7,23,17,30,647.0,69.0,3.9,21.3,300.0,235.28,166.87
2018,7,23,17,45,600.0,64.0,3.85,20.9,251.5,180.67,119.85
2018,7,23,18,0,553.0,59.0,3.8,20.5,203.0,131.3,79.19
2018,7,23,18,15,472.5,53.0,3.7,20.0,157.0,83.73,45.73
2018,7,23,18,30,392.0,47.0,3.6,19.5,111.0,45.88,26.33
2018,7,23,18,45,278.5,37.0,3.45,19.0,74.5,28.67,18.28
2018,7,23,19,0,165.0,27.0,3.3,18.5,38.0,21.37,5.97
2018,7,23,19,15,99.0,16.5,3.3,18.2,21.5,15.73,0.0
2018,7,23,19,30,33.0,6.0,3.3,17.9,5.0,0.0,0.0
2018,7,23,19,45,16.5,3.0,3.3,17.6,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,4,45,3.0,0.5,2.9,15.75,0.5,0.0,0.0
2018,7,24,5,0,6.0,1.0,2.9,15.8,1.0,0.0,0.0
2018,7,24,5,15,70.0,10.0,2.95,16.1,14.0,9.53,0.0
2018,7,24,5,30,134.0,19.0,3.0,16.4,27.0,14.88,0.0
2018,7,24,5,45,126.0,17.0,3.05,16.65,30.5,12.86,5.07
2018,7,24,6,0,118.0,15.0,3.1,16.9,34.0,11.97,3.16
2018,7,24,6,15,79.0,14.5,3.1,17.3,29.0,17.94,6.53
2018,7,24,6,30,40.0,14.0,3.1,17.7,24.0,18.22,8.02
2018,7,24,6,45,21.0,23.0,3.1,18.1,28.5,25.84,15.4
2018,7,24,7,0,2.0,32.0,3.1,18.5,33.0,30.21,19.82
2018,7,24,7,15,2.0,58.0,3.05,18.9,59.0,54.55,40.15
2018,7,24,7,30,2.0,84.0,3.0,19.3,85.0,78.92,60.17
2018,7,24,7,45,7.0,124.0,3.0,19.75,127.5,118.32,92.09
2018,7,24,8,0,12.0,164.0,3.0,20.2,170.0,158.52,124.09
2018,7,24,8,15,29.5,199.5,3.0,20.65,217.0,204.28,160.08
2018,7,24,8,30,47.0,235.0,3.0,21.1,264.0,250.64,195.98
2018,7,24,8,45,56.0,258.0,3.0,21.55,295.0,281.6,219.3
2018,7,24,9,0,65.0,281.0,3.0,22.0,326.0,313.45,243.04
2018,7,24,9,15,66.5,300.0,3.05,22.4,348.5,336.74,259.9
2018,7,24,9,30,68.0,319.0,3.1,22.8,371.0,360.08,276.63
2018,7,24,9,45,69.5,338.5,3.2,23.2,394.0,383.92,293.62
2018,7,24,10,0,71.0,358.0,3.3,23.6,417.0,407.75,310.45
2018,7,24,10,15,176.0,356.0,3.3,23.9,508.0,508.62,386.89
2018,7,24,10,30,281.0,354.0,3.3,24.2,599.0,615.72,465.43
2018,7,24,10,45,475.5,286.0,3.35,24.5,713.5,745.34,560.92
2018,7,24,11,0,670.0,218.0,3.4,24.8,828.0,875.87,653.1
2018,7,24,11,15,733.0,190.5,3.45,24.95,868.0,916.42,678.88
2018,7,24,11,30,796.0,163.0,3.5,25.1,908.0,961.32,708.04
2018,7,24,11,45,828.5,148.0,3.55,25.25,929.0,977.75,718.19
2018,7,24,12,0,861.0,133.0,3.6,25.4,950.0,1000.53,732.8
2018,7,24,12,15,885.5,119.0,3.65,25.4,959.5,1012.99,741.08
2018,7,24,12,30,910.0,105.0,3.7,25.4,969.0,1021.81,747.15
2018,7,24,12,45,906.5,106.5,3.75,25.45,961.5,1014.72,742.8
2018,7,24,13,0,903.0,108.0,3.8,25.5,954.0,1004.15,736.38
2018,7,24,13,15,901.0,107.0,3.85,25.45,940.0,989.07,727.36
2018,7,24,13,30,899.0,106.0,3.9,25.4,926.0,970.59,716.17
2018,7,24,13,45,895.0,105.0,3.95,25.3,905.0,946.93,701.68
2018,7,24,14,0,891.0,104.0,4.0,25.2,884.0,920.14,685.07
2018,7,24,14,15,885.5,102.0,4.05,25.1,856.0,888.02,664.77
2018,7,24,14,30,880.0,100.0,4.1,25.0,828.0,853.14,642.44
2018,7,24,14,45,872.5,99.0,4.1,24.85,795.0,815.07,617.61
2018,7,24,15,0,865.0,98.0,4.1,24.7,762.0,774.74,590.98
2018,7,24,15,15,854.0,95.5,4.1,24.7,722.5,728.26,559.35
2018,7,24,15,30,843.0,93.0,4.1,24.7,683.0,680.26,526.22
2018,7,24,15,45,829.5,90.5,4.15,24.2,639.5,629.37,489.46
2018,7,24,16,0,816.0,88.0,4.2,23.7,596.0,577.69,450.94
2018,7,24,16,15,799.0,85.0,4.2,23.4,549.5,523.46,408.79
2018,7,24,16,30,782.0,82.0,4.2,23.1,503.0,468.5,364.76
2018,7,24,16,45,759.0,79.0,4.2,22.75,454.5,411.33,317.69
2018,7,24,17,0,736.0,76.0,4.2,22.4,406.0,355.5,270.23
2018,7,24,17,15,703.5,71.5,4.15,21.95,355.5,296.76,219.56
2018,7,24,17,30,671.0,67.0,4.1,21.5,305.0,241.04,170.63
2018,7,24,17,45,626.5,61.5,4.05,21.0,256.0,183.43,120.99
2018,7,24,18,0,582.0,56.0,4.0,20.5,207.0,132.37,78.81
2018,7,24,18,15,515.5,49.5,3.95,20.05,161.5,83.76,44.16
2018,7,24,18,30,449.0,43.0,3.9,19.6,116.0,43.14,23.42
2018,7,24,18,45,348.0,34.0,3.85,19.15,79.0,26.89,16.71
2018,7,24,19,0,247.0,25.0,3.8,18.7,42.0,20.74,4.58
2018,7,24,19,15,143.0,15.0,3.75,18.45,23.0,14.3,0.0
2018,7,24,19,30,39.0,5.0,3.7,18.2,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.65,17.95,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,17.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.8,16.15,17.5,10.48,0.0
2018,7,25,5,30,218.0,22.0,2.8,16.5,35.0,18.08,0.0
2018,7,25,5,45,345.5,30.5,2.85,16.85,73.5,23.94,14.2
2018,7,25,6,0,473.0,39.0,2.9,17.2,112.0,36.17,20.05
2018,7,25,6,15,332.0,45.5,2.8,17.65,106.0,62.48,34.51
2018,7,25,6,30,191.0,52.0,2.7,18.1,100.0,71.49,46.1
2018,7,25,6,45,125.5,82.0,2.65,18.55,116.5,99.82,73.0
2018,7,25,7,0,60.0,112.0,2.6,19.0,133.0,118.43,91.28
2018,7,25,7,15,92.5,144.0,2.6,19.65,182.0,163.02,127.04
2018,7,25,7,30,125.0,176.0,2.6,20.3,231.0,211.38,165.52
2018,7,25,7,45,178.0,197.5,2.6,20.9,286.5,262.81,205.92
2018,7,25,8,0,231.0,219.0,2.6,21.5,342.0,322.8,252.6
2018,7,25,8,15,448.0,178.0,2.6,22.15,444.5,418.27,326.95
2018,7,25,8,30,665.0,137.0,2.6,22.8,547.0,533.7,415.16
2018,7,25,8,45,766.5,109.5,2.6,23.45,615.5,605.11,468.3
2018,7,25,9,0,868.0,82.0,2.6,24.1,684.0,681.62,523.88
2018,7,25,9,15,876.0,84.5,2.65,24.6,723.0,728.79,554.66
2018,7,25,9,30,884.0,87.0,2.7,25.1,762.0,774.14,583.91
2018,7,25,9,45,887.0,91.0,2.7,25.6,794.5,814.96,609.32
2018,7,25,10,0,890.0,95.0,2.7,26.1,827.0,853.17,632.63
2018,7,25,10,15,896.0,96.5,2.8,26.4,855.5,888.68,655.1
2018,7,25,10,30,902.0,98.0,2.9,26.7,884.0,921.44,675.64
2018,7,25,10,45,906.0,99.5,3.0,26.95,906.0,949.44,693.12
2018,7,25,11,0,910.0,101.0,3.1,27.2,928.0,974.28,708.55
2018,7,25,11,15,913.0,102.5,3.2,27.3,944.0,994.88,721.7
2018,7,25,11,30,916.0,104.0,3.3,27.4,960.0,1012.07,732.73
2018,7,25,11,45,917.0,104.5,3.45,27.45,967.5,1022.76,740.19
2018,7,25,12,0,918.0,105.0,3.6,27.5,975.0,1029.9,745.49
2018,7,25,12,15,919.0,104.5,3.7,27.4,975.5,1032.41,748.0
2018,7,25,12,30,920.0,104.0,3.8,27.3,976.0,1031.32,748.32
2018,7,25,12,45,920.5,102.5,3.9,27.2,969.5,1025.09,745.41
2018,7,25,13,0,921.0,101.0,4.0,27.1,963.0,1015.25,740.26
2018,7,25,13,15,917.5,100.5,4.1,26.9,948.0,998.96,731.22
2018,7,25,13,30,914.0,100.0,4.2,26.7,933.0,979.25,719.97
2018,7,25,13,45,910.0,99.5,4.3,26.5,912.0,955.75,706.17
2018,7,25,14,0,906.0,99.0,4.4,26.3,891.0,929.07,690.16
2018,7,25,14,15,899.5,99.0,4.45,26.0,863.5,897.65,670.86
2018,7,25,14,30,893.0,99.0,4.5,25.7,836.0,863.48,649.49
2018,7,25,14,45,883.5,97.5,4.55,25.4,801.0,822.77,623.55
2018,7,25,15,0,874.0,96.0,4.6,25.1,766.0,779.91,595.77
2018,7,25,15,15,862.5,94.5,4.6,25.1,726.5,733.67,564.22
2018,7,25,15,30,851.0,93.0,4.6,25.1,687.0,685.91,531.21
2018,7,25,15,45,835.5,91.5,4.6,24.25,643.0,634.31,494.36
2018,7,25,16,0,820.0,90.0,4.6,23.4,599.0,583.01,456.46
2018,7,25,16,15,794.0,89.0,4.55,22.9,549.5,524.79,411.29
2018,7,25,16,30,768.0,88.0,4.5,22.4,500.0,467.6,365.55
2018,7,25,16,45,727.0,86.5,4.5,21.85,446.0,404.76,314.3
2018,7,25,17,0,686.0,85.0,4.5,21.3,392.0,344.01,263.35
2018,7,25,17,15,640.0,81.5,4.45,20.8,340.0,284.47,212.35
2018,7,25,17,30,594.0,78.0,4.4,20.3,288.0,229.55,164.65
2018,7,25,17,45,528.0,72.5,4.3,19.75,237.0,173.64,117.49
2018,7,25,18,0,462.0,67.0,4.2,19.2,186.0,125.34,78.65
2018,7,25,18,15,387.0,57.5,4.1,18.85,142.0,80.46,46.62
2018,7,25,18,30,312.0,48.0,4.0,18.5,98.0,43.85,26.22
2018,7,25,18,45,235.5,37.0,3.9,18.15,67.0,28.72,18.23
2018,7,25,19,0,159.0,26.0,3.8,17.8,36.0,20.63,3.3
2018,7,25,19,15,92.0,15.5,3.7,17.65,20.0,14.77,0.0
2018,7,25,19,30,25.0,5.0,3.6,17.5,4.0,0.0,0.0
2018,7,25,19,45,12.5,2.5,3.5,17.3,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,58.0,8.5,2.7,15.8,12.0,8.1,0.0
2018,7,26,5,30,116.0,17.0,2.7,16.1,24.0,13.31,0.0
2018,7,26,5,45,156.0,25.5,2.7,16.4,44.0,19.56,10.51
2018,7,26,6,0,196.0,34.0,2.7,16.7,64.0,28.43,16.3
2018,7,26,6,15,137.5,38.0,2.6,17.15,63.0,41.78,24.44
2018,7,26,6,30,79.0,42.0,2.5,17.6,62.0,48.57,31.91
2018,7,26,6,45,39.5,61.5,2.45,18.05,71.5,64.87,47.5
2018,7,26,7,0,0.0,81.0,2.4,18.5,81.0,75.13,57.54
2018,7,26,7,15,0.0,106.5,2.35,19.0,106.5,98.68,76.78
2018,7,26,7,30,0.0,132.0,2.3,19.5,132.0,122.42,95.8
2018,7,26,7,45,1.5,145.5,2.2,20.0,146.5,135.89,106.16
2018,7,26,8,0,3.0,159.0,2.1,20.5,161.0,149.56,116.54
2018,7,26,8,15,5.0,174.0,2.1,21.0,177.0,165.09,128.32
2018,7,26,8,30,7.0,189.0,2.1,21.5,193.0,180.87,140.15
2018,7,26,8,45,10.0,206.5,2.1,21.95,213.0,199.88,154.43
2018,7,26,9,0,13.0,224.0,2.1,22.4,233.0,219.24,168.81
2018,7,26,9,15,19.0,251.5,2.1,22.8,265.5,250.62,192.38
2018,7,26,9,30,25.0,279.0,2.1,23.2,298.0,288.01,220.12
2018,7,26,9,45,33.0,307.5,2.15,23.6,334.0,324.12,246.59
2018,7,26,10,0,41.0,336.0,2.2,24.0,370.0,360.94,273.25
2018,7,26,10,15,55.5,364.5,2.3,24.25,412.0,404.06,304.66
2018,7,26,10,30,70.0,393.0,2.4,24.5,454.0,448.06,336.31
2018,7,26,10,45,77.5,409.5,2.5,24.75,478.5,474.13,354.6
2018,7,26,11,0,85.0,426.0,2.6,25.0,503.0,500.29,372.94
2018,7,26,11,15,99.0,441.0,2.75,25.05,532.0,531.21,395.25
2018,7,26,11,30,113.0,456.0,2.9,25.1,561.0,572.1,424.38
2018,7,26,11,45,193.0,434.5,3.0,25.15,616.0,631.49,468.83
2018,7,26,12,0,273.0,413.0,3.1,25.2,671.0,700.9,519.41
2018,7,26,12,15,275.0,413.5,3.2,25.1,673.5,704.19,521.85
2018,7,26,12,30,277.0,414.0,3.3,25.0,676.0,706.1,523.81
2018,7,26,12,45,222.0,437.0,3.4,24.9,646.0,663.15,492.77
2018,7,26,13,0,167.0,460.0,3.5,24.8,616.0,629.64,468.12
2018,7,26,13,15,298.5,409.5,3.6,24.65,683.0,712.36,531.48
2018,7,26,13,30,430.0,359.0,3.7,24.5,750.0,788.78,588.87
2018,7,26,13,45,517.0,311.0,3.75,24.3,770.0,811.63,607.96
2018,7,26,14,0,604.0,263.0,3.8,24.1,790.0,830.2,624.33
2018,7,26,14,15,728.0,192.5,3.85,23.85,807.0,850.59,641.97
2018,7,26,14,30,852.0,122.0,3.9,23.6,824.0,852.21,644.73
2018,7,26,14,45,846.5,117.5,3.95,23.35,790.5,813.12,619.33
2018,7,26,15,0,841.0,113.0,4.0,23.1,757.0,771.69,592.23
2018,7,26,15,15,828.5,111.5,4.0,23.1,717.5,728.85,563.04
2018,7,26,15,30,816.0,110.0,4.0,23.1,678.0,681.25,529.27
2018,7,26,15,45,804.0,105.0,4.0,22.5,634.5,629.33,491.79
2018,7,26,16,0,792.0,100.0,4.0,21.9,591.0,576.56,452.49
2018,7,26,16,15,776.0,95.5,4.0,21.5,544.5,521.54,409.81
2018,7,26,16,30,760.0,91.0,4.0,21.1,498.0,466.59,365.79
2018,7,26,16,45,739.0,85.5,4.0,20.75,449.0,408.83,318.08
2018,7,26,17,0,718.0,80.0,4.0,20.4,400.0,352.25,269.83
2018,7,26,17,15,685.0,75.5,3.95,19.95,350.0,292.83,218.37
2018,7,26,17,30,652.0,71.0,3.9,19.5,300.0,237.73,169.73
2018,7,26,17,45,607.0,65.5,3.9,19.05,251.5,182.64,121.93
2018,7,26,18,0,562.0,60.0,3.9,18.6,203.0,132.57,80.41
2018,7,26,18,15,493.0,52.5,3.8,18.2,157.5,84.02,45.71
2018,7,26,18,30,424.0,45.0,3.7,17.8,112.0,43.85,24.96
2018,7,26,18,45,321.0,35.0,3.65,17.45,75.5,28.09,17.67
2018,7,26,19,0,218.0,25.0,3.6,17.1,39.0,21.02,1.9
2018,7,26,19,15,124.0,15.0,3.6,16.9,21.5,14.3,0.0
2018,7,26,19,30,30.0,5.0,3.6,16.7,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.55,16.55,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,5,15,49.0,8.5,3.75,14.9,11.5,8.1,0.0
2018,7,27,5,30,98.0,17.0,3.8,15.2,23.0,13.32,0.0
2018,7,27,5,45,139.0,26.0,3.85,15.5,42.5,19.97,10.78
2018,7,27,6,0,180.0,35.0,3.9,15.8,62.0,28.85,16.93
2018,7,27,6,15,123.5,34.5,3.9,16.2,56.5,37.74,21.66
2018,7,27,6,30,67.0,34.0,3.9,16.6,51.0,39.81,25.16
2018,7,27,6,45,33.5,50.0,3.85,17.0,58.5,53.25,38.15
2018,7,27,7,0,0.0,66.0,3.8,17.4,66.0,61.39,46.29
2018,7,27,7,15,0.0,85.5,3.75,17.8,85.5,79.45,61.2
2018,7,27,7,30,0.0,105.0,3.7,18.2,105.0,97.58,75.94
2018,7,27,7,45,0.0,116.5,3.6,18.55,116.5,108.4,84.46
2018,7,27,8,0,0.0,128.0,3.5,18.9,128.0,119.25,92.9
2018,7,27,8,15,2.0,151.0,3.5,19.3,152.0,141.97,110.86
2018,7,27,8,30,4.0,174.0,3.5,19.7,176.0,165.02,128.85
2018,7,27,8,45,7.0,193.0,3.5,20.05,197.5,185.25,144.43
2018,7,27,9,0,10.0,212.0,3.5,20.4,219.0,205.83,160.15
2018,7,27,9,15,14.0,235.5,3.55,20.75,246.0,231.76,179.94
2018,7,27,9,30,18.0,259.0,3.6,21.1,273.0,258.12,199.85
2018,7,27,9,45,25.0,289.5,3.6,21.4,309.5,300.05,231.58
2018,7,27,10,0,32.0,320.0,3.6,21.7,346.0,337.63,259.55
2018,7,27,10,15,39.0,343.5,3.65,21.95,376.5,368.82,282.54
2018,7,27,10,30,46.0,367.0,3.7,22.2,407.0,400.44,305.66
2018,7,27,10,45,49.5,381.5,3.7,22.45,425.5,420.06,319.58
2018,7,27,11,0,53.0,396.0,3.7,22.7,444.0,439.68,333.47
2018,7,27,11,15,59.5,408.5,3.75,22.8,463.5,460.13,348.29
2018,7,27,11,30,66.0,421.0,3.8,22.9,483.0,480.52,363.04
2018,7,27,11,45,81.5,433.0,3.85,23.05,510.0,509.18,384.04
2018,7,27,12,0,97.0,445.0,3.9,23.2,537.0,537.69,404.78
2018,7,27,12,15,123.0,452.5,3.95,23.25,569.0,582.18,437.37
2018,7,27,12,30,149.0,460.0,4.0,23.3,601.0,615.54,461.82
2018,7,27,12,45,181.0,459.5,4.1,23.3,629.5,645.66,484.44
2018,7,27,13,0,213.0,459.0,4.2,23.3,658.0,674.35,505.99
2018,7,27,13,15,228.5,448.0,4.2,23.25,658.5,674.54,506.9
2018,7,27,13,30,244.0,437.0,4.2,23.2,659.0,682.27,513.2
2018,7,27,13,45,354.5,372.5,4.25,23.15,686.0,713.63,539.98
2018,7,27,14,0,465.0,308.0,4.3,23.1,713.0,747.39,567.9
2018,7,27,14,15,676.5,208.0,4.3,23.0,776.0,821.38,626.24
2018,7,27,14,30,888.0,108.0,4.3,22.9,839.0,868.98,660.24
2018,7,27,14,45,881.0,105.5,4.25,22.75,805.0,829.36,633.42
2018,7,27,15,0,874.0,103.0,4.2,22.6,771.0,787.4,605.29
2018,7,27,15,15,862.0,101.0,4.2,22.6,730.5,740.16,572.94
2018,7,27,15,30,850.0,99.0,4.2,22.6,690.0,691.43,538.91
2018,7,27,15,45,837.0,96.5,4.15,22.15,646.5,640.34,501.41
2018,7,27,16,0,824.0,94.0,4.1,21.7,603.0,589.44,462.92
2018,7,27,16,15,805.0,91.0,4.1,21.4,555.0,532.64,418.64
2018,7,27,16,30,786.0,88.0,4.1,21.1,507.0,476.16,373.2
2018,7,27,16,45,760.0,84.5,4.1,20.75,456.5,416.74,324.14
2018,7,27,17,0,734.0,81.0,4.1,20.4,406.0,359.01,274.93
2018,7,27,17,15,696.0,77.5,4.1,19.9,355.0,297.98,222.28
2018,7,27,17,30,658.0,74.0,4.1,19.4,304.0,241.82,172.89
2018,7,27,17,45,601.0,69.0,4.15,18.85,252.5,184.37,123.66
2018,7,27,18,0,544.0,64.0,4.2,18.3,201.0,133.41,81.98
2018,7,27,18,15,464.0,56.0,4.2,17.8,154.5,84.62,47.45
2018,7,27,18,30,384.0,48.0,4.2,17.3,108.0,45.62,27.23
2018,7,27,18,45,263.0,35.5,4.2,16.8,70.0,27.64,17.22
2018,7,27,19,0,142.0,23.0,4.2,16.3,32.0,18.22,0.0
2018,7,27,19,15,71.0,11.5,4.2,16.05,16.0,10.96,0.0
2018,7,27,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,28,5,15,11.5,6.0,2.65,14.1,6.5,5.72,0.0
2018,7,28,5,30,23.0,12.0,2.7,14.4,13.0,10.93,0.0
2018,7,28,5,45,46.5,27.0,2.75,14.75,32.5,23.71,13.78
2018,7,28,6,0,70.0,42.0,2.8,15.1,52.0,37.09,24.72
2018,7,28,6,15,51.0,51.5,2.7,15.45,60.5,49.74,34.5
2018,7,28,6,30,32.0,61.0,2.6,15.8,69.0,60.41,44.22
2018,7,28,6,45,18.5,82.0,2.5,16.2,87.0,79.11,60.69
2018,7,28,7,0,5.0,103.0,2.4,16.6,105.0,96.29,75.52
2018,7,28,7,15,9.0,126.5,2.3,16.95,130.5,119.71,94.62
2018,7,28,7,30,13.0,150.0,2.2,17.3,156.0,143.78,113.97
2018,7,28,7,45,15.5,168.0,2.15,17.7,175.5,162.73,128.87
2018,7,28,8,0,18.0,186.0,2.1,18.1,195.0,182.0,143.83
2018,7,28,8,15,24.5,209.5,2.05,18.5,223.5,208.89,164.66
2018,7,28,8,30,31.0,233.0,2.0,18.9,252.0,239.72,188.29
2018,7,28,8,45,81.0,255.5,2.0,19.3,310.0,295.56,231.87
2018,7,28,9,0,131.0,278.0,2.0,19.7,368.0,361.41,282.3
2018,7,28,9,15,117.5,309.5,2.05,20.05,394.0,389.63,302.12
2018,7,28,9,30,104.0,341.0,2.1,20.4,420.0,410.19,316.1
2018,7,28,9,45,245.0,336.5,2.1,20.8,534.0,538.49,412.93
2018,7,28,10,0,386.0,332.0,2.1,21.2,648.0,663.53,503.5
2018,7,28,10,15,479.0,312.5,2.2,21.55,718.5,747.54,562.67
2018,7,28,10,30,572.0,293.0,2.3,21.9,789.0,828.04,618.67
2018,7,28,10,45,583.5,295.0,2.4,22.3,812.5,856.79,636.96
2018,7,28,11,0,595.0,297.0,2.5,22.7,836.0,884.65,654.95
2018,7,28,11,15,614.0,293.0,2.55,22.95,857.0,911.11,672.21
2018,7,28,11,30,633.0,289.0,2.6,23.2,878.0,935.52,688.05
2018,7,28,11,45,634.0,290.5,2.7,23.5,885.0,945.11,693.97
2018,7,28,12,0,635.0,292.0,2.8,23.8,892.0,951.94,698.25
2018,7,28,12,15,638.0,287.5,2.9,23.9,890.0,952.11,698.98
2018,7,28,12,30,641.0,283.0,3.0,24.0,888.0,949.46,697.94
2018,7,28,12,45,670.5,263.5,3.1,24.15,892.0,955.48,703.4
2018,7,28,13,0,700.0,244.0,3.2,24.3,896.0,957.96,705.78
2018,7,28,13,15,659.5,258.0,3.3,24.25,865.0,922.3,682.81
2018,7,28,13,30,619.0,272.0,3.4,24.2,834.0,884.88,657.95
2018,7,28,13,45,638.5,255.5,3.45,24.1,822.5,872.47,651.45
2018,7,28,14,0,658.0,239.0,3.5,24.0,811.0,856.61,642.35
2018,7,28,14,15,713.5,206.5,3.55,23.85,808.5,852.84,641.92
2018,7,28,14,30,769.0,174.0,3.6,23.7,806.0,839.74,634.47
2018,7,28,14,45,768.0,166.5,3.65,23.5,775.0,803.41,611.02
2018,7,28,15,0,767.0,159.0,3.7,23.3,744.0,764.64,585.74
2018,7,28,15,15,752.5,155.5,3.7,23.3,704.0,719.14,553.7
2018,7,28,15,30,738.0,152.0,3.7,23.3,664.0,670.76,518.68
2018,7,28,15,45,666.5,163.0,3.7,22.8,602.0,599.41,466.21
2018,7,28,16,0,595.0,174.0,3.7,22.3,540.0,532.78,416.15
2018,7,28,16,15,539.5,171.0,3.7,21.95,482.5,464.37,363.77
2018,7,28,16,30,484.0,168.0,3.7,21.6,425.0,403.33,315.87
2018,7,28,16,45,485.0,150.5,3.7,21.2,386.0,358.07,279.2
2018,7,28,17,0,486.0,133.0,3.7,20.8,347.0,312.08,240.66
2018,7,28,17,15,471.0,117.5,3.7,20.3,303.5,262.29,198.28
2018,7,28,17,30,456.0,102.0,3.7,19.8,260.0,213.9,156.3
2018,7,28,17,45,421.0,88.5,3.65,19.3,216.0,164.92,114.57
2018,7,28,18,0,386.0,75.0,3.6,18.8,172.0,120.03,77.62
2018,7,28,18,15,335.5,63.5,3.55,18.3,134.0,79.87,48.3
2018,7,28,18,30,285.0,52.0,3.5,17.8,96.0,45.73,28.68
2018,7,28,18,45,194.5,36.5,3.5,17.3,61.5,28.44,17.7
2018,7,28,19,0,104.0,21.0,3.5,16.8,27.0,16.58,0.0
2018,7,28,19,15,52.0,10.5,3.5,16.55,13.5,10.01,0.0
2018,7,28,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,35.5,9.0,2.75,14.75,11.0,8.58,0.0
2018,7,29,5,30,71.0,18.0,2.8,14.9,22.0,15.08,0.0
2018,7,29,5,45,89.0,30.0,2.8,15.1,40.0,24.76,14.44
2018,7,29,6,0,107.0,42.0,2.8,15.3,58.0,35.55,25.23
2018,7,29,6,15,75.5,54.5,2.8,15.6,68.0,53.9,37.07
2018,7,29,6,30,44.0,67.0,2.8,15.9,78.0,67.17,49.35
2018,7,29,6,45,29.0,90.5,2.8,16.15,98.5,88.6,68.23
2018,7,29,7,0,14.0,114.0,2.8,16.4,119.0,108.43,85.43
2018,7,29,7,15,47.5,143.5,2.75,16.8,163.5,147.61,116.88
2018,7,29,7,30,81.0,173.0,2.7,17.2,208.0,190.96,151.66
2018,7,29,7,45,78.5,192.5,2.7,17.55,230.0,213.81,170.02
2018,7,29,8,0,76.0,212.0,2.7,17.9,252.0,236.37,187.78
2018,7,29,8,15,54.5,221.0,2.65,18.25,251.0,238.47,188.78
2018,7,29,8,30,33.0,230.0,2.6,18.6,250.0,238.12,187.59
2018,7,29,8,45,39.0,255.0,2.6,19.0,280.5,268.46,210.75
2018,7,29,9,0,45.0,280.0,2.6,19.4,311.0,299.47,234.03
2018,7,29,9,15,71.5,310.5,2.6,19.6,363.0,351.45,273.73
2018,7,29,9,30,98.0,341.0,2.6,19.8,415.0,405.78,314.51
2018,7,29,9,45,135.0,364.0,2.6,19.95,471.5,470.23,362.5
2018,7,29,10,0,172.0,387.0,2.6,20.1,528.0,530.66,406.71
2018,7,29,10,15,198.5,400.5,2.65,20.15,568.5,574.39,438.34
2018,7,29,10,30,225.0,414.0,2.7,20.2,609.0,619.03,470.4
2018,7,29,10,45,201.5,427.5,2.75,20.3,605.5,617.7,467.97
2018,7,29,11,0,178.0,441.0,2.8,20.4,602.0,614.47,464.48
2018,7,29,11,15,225.0,425.5,2.85,20.35,632.5,648.51,490.41
2018,7,29,11,30,272.0,410.0,2.9,20.3,663.0,692.61,522.91
2018,7,29,11,45,398.5,363.0,2.95,20.3,737.0,783.31,590.02
2018,7,29,12,0,525.0,316.0,3.0,20.3,811.0,865.55,649.86
2018,7,29,12,15,499.5,327.0,3.1,20.25,798.0,852.48,640.18
2018,7,29,12,30,474.0,338.0,3.2,20.2,785.0,837.05,629.64
2018,7,29,12,45,564.5,306.5,3.25,20.15,835.0,892.07,670.53
2018,7,29,13,0,655.0,275.0,3.3,20.1,885.0,945.06,709.05
2018,7,29,13,15,577.5,308.5,3.35,20.05,840.0,891.97,671.02
2018,7,29,13,30,500.0,342.0,3.4,20.0,795.0,840.25,634.26
2018,7,29,13,45,381.0,370.5,3.45,19.9,711.0,737.19,560.42
2018,7,29,14,0,262.0,399.0,3.5,19.8,627.0,646.86,493.93
2018,7,29,14,15,193.5,392.5,3.55,19.65,557.5,562.83,432.59
2018,7,29,14,30,125.0,386.0,3.6,19.5,488.0,490.64,378.54
2018,7,29,14,45,109.5,365.0,3.65,19.4,451.5,451.26,349.82
2018,7,29,15,0,94.0,344.0,3.7,19.3,415.0,406.23,316.38
2018,7,29,15,15,84.0,321.0,3.7,19.3,382.0,371.42,290.32
2018,7,29,15,30,74.0,298.0,3.7,19.3,349.0,337.38,264.55
2018,7,29,15,45,79.5,278.0,3.8,19.05,329.5,317.08,249.82
2018,7,29,16,0,85.0,258.0,3.9,18.8,310.0,296.15,234.3
2018,7,29,16,15,220.0,216.0,3.95,18.55,336.0,330.61,263.43
2018,7,29,16,30,355.0,174.0,4.0,18.3,362.0,346.12,275.76
2018,7,29,16,45,476.0,139.5,4.05,18.1,364.5,343.63,271.77
2018,7,29,17,0,597.0,105.0,4.1,17.9,367.0,329.09,255.79
2018,7,29,17,15,589.5,94.0,4.1,17.55,325.5,279.39,211.67
2018,7,29,17,30,582.0,83.0,4.1,17.2,284.0,230.02,167.07
2018,7,29,17,45,524.5,76.0,4.1,16.9,234.5,175.02,119.84
2018,7,29,18,0,467.0,69.0,4.1,16.6,185.0,126.71,80.3
2018,7,29,18,15,348.0,59.5,4.0,16.35,134.5,77.11,45.97
2018,7,29,18,30,229.0,50.0,3.9,16.1,84.0,42.88,27.34
2018,7,29,18,45,139.5,34.0,3.75,15.8,52.5,26.41,15.99
2018,7,29,19,0,50.0,18.0,3.6,15.5,21.0,15.1,0.0
2018,7,29,19,15,25.0,9.0,3.55,15.4,10.5,8.58,0.0
2018,7,29,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,30,5,15,29.5,8.5,3.05,14.15,10.0,8.1,0.0
2018,7,30,5,30,59.0,17.0,3.1,14.4,20.0,14.27,0.0
2018,7,30,5,45,108.5,34.0,3.15,14.65,47.0,27.82,16.73
2018,7,30,6,0,158.0,51.0,3.2,14.9,74.0,42.75,31.45
2018,7,30,6,15,110.0,58.0,3.15,15.3,77.0,57.85,39.17
2018,7,30,6,30,62.0,65.0,3.1,15.7,80.0,67.3,48.69
2018,7,30,6,45,31.0,77.0,3.05,16.1,84.5,77.04,58.45
2018,7,30,7,0,0.0,89.0,3.0,16.5,89.0,82.38,64.1
2018,7,30,7,15,0.0,106.0,2.9,16.95,106.0,98.24,77.09
2018,7,30,7,30,0.0,123.0,2.8,17.4,123.0,114.19,89.9
2018,7,30,7,45,2.0,141.0,2.7,17.85,142.0,132.01,104.02
2018,7,30,8,0,4.0,159.0,2.6,18.3,161.0,150.13,118.19
2018,7,30,8,15,13.0,188.5,2.6,18.75,196.0,183.1,144.17
2018,7,30,8,30,22.0,218.0,2.6,19.2,231.0,217.19,170.66
2018,7,30,8,45,33.0,247.0,2.55,19.65,268.5,257.02,201.27
2018,7,30,9,0,44.0,276.0,2.5,20.1,306.0,295.04,229.96
2018,7,30,9,15,67.0,307.5,2.55,20.45,356.5,345.4,268.12
2018,7,30,9,30,90.0,339.0,2.6,20.8,407.0,397.84,307.21
2018,7,30,9,45,157.0,347.5,2.6,21.15,473.0,471.93,362.98
2018,7,30,10,0,224.0,356.0,2.6,21.5,539.0,551.46,421.39
2018,7,30,10,15,256.5,368.5,2.7,21.75,585.0,601.5,457.11
2018,7,30,10,30,289.0,381.0,2.8,22.0,631.0,652.59,493.31
2018,7,30,10,45,301.0,389.0,2.85,22.25,655.5,680.69,512.32
2018,7,30,11,0,313.0,397.0,2.9,22.5,680.0,708.12,530.89
2018,7,30,11,15,375.0,380.0,2.95,22.7,724.5,757.75,566.54
2018,7,30,11,30,437.0,363.0,3.0,22.9,769.0,816.88,607.89
2018,7,30,11,45,416.0,381.5,3.05,23.05,770.5,819.71,608.24
2018,7,30,12,0,395.0,400.0,3.1,23.2,772.0,811.69,601.87
2018,7,30,12,15,489.5,352.0,3.15,23.3,813.0,868.26,643.26
2018,7,30,12,30,584.0,304.0,3.2,23.4,854.0,914.05,676.7
2018,7,30,12,45,603.5,287.5,3.25,23.5,852.0,913.61,676.99
2018,7,30,13,0,623.0,271.0,3.3,23.6,850.0,910.09,675.64
2018,7,30,13,15,546.5,302.0,3.3,23.55,804.0,855.72,637.19
2018,7,30,13,30,470.0,333.0,3.3,23.5,758.0,803.09,599.8
2018,7,30,13,45,499.5,308.5,3.35,23.45,750.5,794.61,596.19
2018,7,30,14,0,529.0,284.0,3.4,23.4,743.0,782.77,589.89
2018,7,30,14,15,661.0,219.0,3.4,23.25,773.0,819.92,620.15
2018,7,30,14,30,793.0,154.0,3.4,23.1,803.0,840.77,635.97
2018,7,30,14,45,781.0,152.0,3.4,22.95,768.0,800.04,608.87
