Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,15,0,769.0,150.0,3.4,22.8,733.0,757.62,580.74
2018,7,30,15,15,755.0,146.0,3.4,22.8,693.0,710.3,547.8
2018,7,30,15,30,741.0,142.0,3.4,22.8,653.0,662.9,513.46
2018,7,30,15,45,715.5,141.0,3.45,22.3,607.5,609.1,474.57
2018,7,30,16,0,690.0,140.0,3.5,21.8,562.0,555.87,435.0
2018,7,30,16,15,655.5,138.0,3.5,21.4,512.5,497.71,390.24
2018,7,30,16,30,621.0,136.0,3.5,21.0,463.0,441.74,345.96
2018,7,30,16,45,573.5,132.0,3.55,20.6,410.5,380.78,296.81
2018,7,30,17,0,526.0,128.0,3.6,20.2,358.0,322.02,248.36
2018,7,30,17,15,478.0,120.0,3.6,19.65,308.5,266.41,201.77
2018,7,30,17,30,430.0,112.0,3.6,19.1,259.0,215.87,158.99
2018,7,30,17,45,368.0,99.5,3.6,18.5,210.5,163.82,116.03
2018,7,30,18,0,306.0,87.0,3.6,17.9,162.0,119.08,80.56
2018,7,30,18,15,246.5,69.5,3.55,17.45,121.0,77.65,50.03
2018,7,30,18,30,187.0,52.0,3.5,17.0,80.0,45.26,29.76
2018,7,30,18,45,121.5,34.0,3.5,16.5,49.5,27.87,16.93
2018,7,30,19,0,56.0,16.0,3.5,16.0,19.0,13.5,0.0
2018,7,30,19,15,28.0,8.0,3.5,15.8,9.5,7.63,0.0
2018,7,30,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,31,5,15,26.0,8.0,2.55,13.75,9.0,7.63,0.0
2018,7,31,5,30,52.0,16.0,2.6,14.1,18.0,13.46,0.0
2018,7,31,5,45,74.0,29.0,2.65,14.45,37.0,23.95,13.42
2018,7,31,6,0,96.0,42.0,2.7,14.8,56.0,35.21,24.91
2018,7,31,6,15,65.5,53.0,2.6,15.2,64.0,51.82,35.73
2018,7,31,6,30,35.0,64.0,2.5,15.6,72.0,63.32,46.54
2018,7,31,6,45,19.5,84.5,2.45,16.0,89.0,81.49,62.67
2018,7,31,7,0,4.0,105.0,2.4,16.4,106.0,97.84,76.92
2018,7,31,7,15,7.0,125.5,2.35,16.8,128.0,118.21,93.52
2018,7,31,7,30,10.0,146.0,2.3,17.2,150.0,139.06,110.25
2018,7,31,7,45,12.5,162.5,2.3,17.6,168.5,156.44,123.92
2018,7,31,8,0,15.0,179.0,2.3,18.0,187.0,174.13,137.68
2018,7,31,8,15,18.5,199.5,2.25,18.45,210.0,196.42,154.89
2018,7,31,8,30,22.0,220.0,2.2,18.9,233.0,219.14,172.19
2018,7,31,8,45,30.0,246.0,2.2,19.35,265.5,254.27,199.07
2018,7,31,9,0,38.0,272.0,2.2,19.8,298.0,287.18,223.79
2018,7,31,9,15,51.0,300.5,2.2,20.25,337.5,327.04,253.59
2018,7,31,9,30,64.0,329.0,2.2,20.7,377.0,368.11,283.81
2018,7,31,9,45,83.5,354.5,2.2,21.1,420.5,412.53,316.31
2018,7,31,10,0,103.0,380.0,2.2,21.5,464.0,458.31,349.28
2018,7,31,10,15,128.0,399.5,2.25,21.8,507.5,512.23,388.05
2018,7,31,10,30,153.0,419.0,2.3,22.1,551.0,559.57,421.56
2018,7,31,10,45,205.0,409.0,2.4,22.4,591.0,603.02,453.36
2018,7,31,11,0,257.0,399.0,2.5,22.7,631.0,657.22,492.27
2018,7,31,11,15,194.5,428.0,2.55,22.9,605.0,622.22,464.85
2018,7,31,11,30,132.0,457.0,2.6,23.1,579.0,593.74,442.27
2018,7,31,11,45,194.0,438.0,2.7,23.3,619.5,638.0,475.69
2018,7,31,12,0,256.0,419.0,2.8,23.5,660.0,692.39,515.23
2018,7,31,12,15,315.5,394.0,2.9,23.5,691.0,727.22,541.46
2018,7,31,12,30,375.0,369.0,3.0,23.5,722.0,770.05,573.01
2018,7,31,12,45,435.0,342.0,3.1,23.5,748.0,800.09,595.85
2018,7,31,13,0,495.0,315.0,3.2,23.5,774.0,827.01,616.59
2018,7,31,13,15,438.5,333.5,3.25,23.4,735.5,782.93,585.29
2018,7,31,13,30,382.0,352.0,3.3,23.3,697.0,738.39,553.81
2018,7,31,13,45,438.0,320.0,3.35,23.25,706.0,749.11,564.11
2018,7,31,14,0,494.0,288.0,3.4,23.2,715.0,755.36,570.91
2018,7,31,14,15,644.5,218.5,3.45,23.0,756.5,805.24,610.86
2018,7,31,14,30,795.0,149.0,3.5,22.8,798.0,837.66,635.25
2018,7,31,14,45,791.0,142.5,3.55,22.65,765.0,798.79,609.52
2018,7,31,15,0,787.0,136.0,3.6,22.5,732.0,757.64,582.37
2018,7,31,15,15,773.5,133.0,3.6,22.5,692.5,710.94,550.28
2018,7,31,15,30,760.0,130.0,3.6,22.5,653.0,663.14,515.46
2018,7,31,15,45,749.0,124.0,3.65,21.95,610.5,613.09,479.43
2018,7,31,16,0,738.0,118.0,3.7,21.4,568.0,562.19,441.6
2018,7,31,16,15,721.0,112.0,3.7,20.95,522.0,507.2,399.1
2018,7,31,16,30,704.0,106.0,3.7,20.5,476.0,452.53,355.46
2018,7,31,16,45,679.5,99.5,3.7,20.1,427.0,394.72,307.93
2018,7,31,17,0,655.0,93.0,3.7,19.7,378.0,338.62,260.33
2018,7,31,17,15,618.5,87.0,3.7,19.2,328.5,281.17,210.83
2018,7,31,17,30,582.0,81.0,3.7,18.7,279.0,227.35,163.71
2018,7,31,17,45,533.0,73.5,3.65,18.15,231.0,173.55,117.54
2018,7,31,18,0,484.0,66.0,3.6,17.6,183.0,125.42,78.11
2018,7,31,18,15,411.0,56.0,3.55,17.2,139.0,79.06,45.23
2018,7,31,18,30,338.0,46.0,3.5,16.8,95.0,41.71,25.58
2018,7,31,18,45,234.0,33.0,3.5,16.4,60.5,25.8,15.04
2018,7,31,19,0,130.0,20.0,3.5,16.0,26.0,15.9,0.0
2018,7,31,19,15,65.0,10.0,3.5,15.8,13.0,9.53,0.0
2018,7,31,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,5,15,23.5,6.0,2.8,13.85,7.0,5.72,0.0
2018,8,1,5,30,47.0,12.0,2.8,14.2,14.0,10.23,0.0
2018,8,1,5,45,91.5,23.5,2.8,14.5,34.0,19.65,9.78
2018,8,1,6,0,136.0,35.0,2.8,14.8,54.0,27.77,18.43
2018,8,1,6,15,97.0,40.5,2.7,15.25,57.0,42.15,26.47
2018,8,1,6,30,58.0,46.0,2.6,15.7,60.0,50.02,34.28
2018,8,1,6,45,29.0,64.5,2.5,16.1,71.5,65.45,48.77
2018,8,1,7,0,0.0,83.0,2.4,16.5,83.0,76.93,59.53
2018,8,1,7,15,0.0,95.0,2.35,16.95,95.0,88.17,68.7
2018,8,1,7,30,0.0,107.0,2.3,17.4,107.0,99.45,77.72
2018,8,1,7,45,0.0,115.0,2.25,17.85,115.0,107.04,83.56
2018,8,1,8,0,0.0,123.0,2.2,18.3,123.0,114.63,89.32
2018,8,1,8,15,2.0,147.5,2.2,18.8,148.5,138.78,108.41
2018,8,1,8,30,4.0,172.0,2.2,19.3,174.0,163.27,127.48
2018,8,1,8,45,6.0,189.0,2.25,19.75,192.5,180.99,140.97
2018,8,1,9,0,8.0,206.0,2.3,20.2,211.0,198.95,154.53
2018,8,1,9,15,9.5,219.0,2.4,20.6,225.5,212.97,164.93
2018,8,1,9,30,11.0,232.0,2.5,21.0,240.0,227.13,175.37
2018,8,1,9,45,14.5,253.5,2.6,21.4,265.0,251.2,193.45
2018,8,1,10,0,18.0,275.0,2.7,21.8,290.0,275.59,211.57
2018,8,1,10,15,20.5,294.5,2.8,22.05,312.0,297.44,227.71
2018,8,1,10,30,23.0,314.0,2.9,22.3,334.0,319.44,243.87
2018,8,1,10,45,23.0,319.5,3.0,22.55,340.0,325.57,247.99
2018,8,1,11,0,23.0,325.0,3.1,22.8,346.0,331.62,252.13
2018,8,1,11,15,30.5,352.0,3.2,22.95,380.0,375.82,284.98
2018,8,1,11,30,38.0,379.0,3.3,23.1,414.0,411.39,311.05
2018,8,1,11,45,45.5,397.0,3.4,23.2,439.5,437.88,330.45
2018,8,1,12,0,53.0,415.0,3.5,23.3,465.0,464.27,349.73
2018,8,1,12,15,69.0,429.0,3.55,23.35,494.0,494.88,372.37
2018,8,1,12,30,85.0,443.0,3.6,23.4,523.0,525.11,394.6
2018,8,1,12,45,107.5,449.0,3.65,23.4,549.0,553.01,415.47
2018,8,1,13,0,130.0,455.0,3.7,23.4,575.0,590.36,442.92
2018,8,1,13,15,164.5,447.5,3.75,23.4,597.0,613.71,460.93
2018,8,1,13,30,199.0,440.0,3.8,23.4,619.0,635.21,477.64
2018,8,1,13,45,358.0,363.5,3.85,23.35,676.0,709.8,536.37
2018,8,1,14,0,517.0,287.0,3.9,23.3,733.0,775.65,587.66
2018,8,1,14,15,698.5,196.0,3.9,23.2,777.5,830.4,630.49
2018,8,1,14,30,880.0,105.0,3.9,23.1,822.0,860.19,652.02
2018,8,1,14,45,872.0,103.0,3.95,22.95,787.5,820.26,625.62
2018,8,1,15,0,864.0,101.0,4.0,22.8,753.0,778.09,597.8
2018,8,1,15,15,852.0,99.0,4.0,22.8,713.0,730.96,565.56
2018,8,1,15,30,840.0,97.0,4.0,22.8,673.0,682.37,531.64
2018,8,1,15,45,824.0,95.0,4.05,22.3,628.5,631.67,494.72
2018,8,1,16,0,808.0,93.0,4.1,21.8,584.0,578.29,454.65
2018,8,1,16,15,785.0,91.0,4.1,21.4,535.5,520.86,409.93
2018,8,1,16,30,762.0,89.0,4.1,21.0,487.0,464.2,364.37
2018,8,1,16,45,731.0,86.0,4.1,20.65,436.0,404.17,314.74
2018,8,1,17,0,700.0,83.0,4.1,20.3,385.0,345.26,264.63
2018,8,1,17,15,658.0,79.0,4.15,19.7,334.0,285.47,213.15
2018,8,1,17,30,616.0,75.0,4.2,19.1,283.0,229.87,164.5
2018,8,1,17,45,553.5,69.5,4.2,18.55,232.5,173.33,116.38
2018,8,1,18,0,491.0,64.0,4.2,18.0,182.0,124.04,76.56
2018,8,1,18,15,411.0,55.0,4.15,17.45,137.5,77.72,44.16
2018,8,1,18,30,331.0,46.0,4.1,16.9,93.0,40.02,24.49
2018,8,1,18,45,221.5,32.5,4.05,16.4,58.5,25.44,14.48
2018,8,1,19,0,112.0,19.0,4.0,15.9,24.0,15.11,0.0
2018,8,1,19,15,56.0,9.5,4.0,15.7,12.0,9.05,0.0
2018,8,1,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,5,15,44.5,9.0,3.1,13.35,11.0,8.58,0.0
2018,8,2,5,30,89.0,18.0,3.2,13.7,22.0,17.16,0.0
2018,8,2,5,45,152.0,30.0,3.25,14.0,46.5,23.45,12.48
2018,8,2,6,0,215.0,42.0,3.3,14.3,71.0,33.8,23.64
2018,8,2,6,15,203.0,45.5,3.3,14.7,82.5,52.07,31.1
2018,8,2,6,30,191.0,49.0,3.3,15.1,94.0,68.26,43.88
2018,8,2,6,45,95.5,61.5,3.25,15.45,84.0,75.38,54.51
2018,8,2,7,0,0.0,74.0,3.2,15.8,74.0,68.72,52.78
2018,8,2,7,15,0.0,86.5,3.25,16.25,86.5,80.36,62.38
2018,8,2,7,30,0.0,99.0,3.3,16.7,99.0,92.06,71.84
2018,8,2,7,45,0.0,110.0,3.3,17.15,110.0,102.4,80.04
2018,8,2,8,0,0.0,121.0,3.3,17.6,121.0,112.78,88.14
2018,8,2,8,15,1.0,138.5,3.35,18.05,139.0,129.81,101.59
2018,8,2,8,30,2.0,156.0,3.4,18.5,157.0,147.04,115.03
2018,8,2,8,45,4.5,176.5,3.45,18.95,179.5,168.23,131.53
2018,8,2,9,0,7.0,197.0,3.5,19.4,202.0,189.75,148.11
2018,8,2,9,15,9.0,212.0,3.55,19.75,218.5,205.97,160.39
2018,8,2,9,30,11.0,227.0,3.6,20.1,235.0,222.39,172.76
2018,8,2,9,45,14.0,248.5,3.65,20.45,259.5,246.05,190.69
2018,8,2,10,0,17.0,270.0,3.7,20.8,284.0,269.99,208.65
2018,8,2,10,15,23.0,300.5,3.75,21.05,320.0,305.54,235.52
2018,8,2,10,30,29.0,331.0,3.8,21.3,356.0,350.06,268.84
2018,8,2,10,45,32.0,346.0,3.85,21.55,374.0,369.22,282.69
2018,8,2,11,0,35.0,361.0,3.9,21.8,392.0,388.42,296.59
2018,8,2,11,15,77.0,396.0,3.9,21.9,466.5,465.91,355.12
2018,8,2,11,30,119.0,431.0,3.9,22.0,541.0,555.11,420.72
2018,8,2,11,45,376.0,346.0,3.95,22.1,697.5,745.99,565.2
2018,8,2,12,0,633.0,261.0,4.0,22.2,854.0,922.27,693.26
2018,8,2,12,15,770.5,192.5,4.05,22.25,914.5,985.77,735.7
2018,8,2,12,30,908.0,124.0,4.1,22.3,975.0,1043.76,774.22
2018,8,2,12,45,910.5,121.0,4.1,22.3,968.5,1037.95,770.07
2018,8,2,13,0,913.0,118.0,4.1,22.3,962.0,1028.48,764.11
2018,8,2,13,15,912.5,116.0,4.1,22.25,948.0,1013.45,754.71
2018,8,2,13,30,912.0,114.0,4.1,22.2,934.0,994.88,743.05
2018,8,2,13,45,912.5,110.5,4.15,22.1,914.0,972.25,729.14
2018,8,2,14,0,913.0,107.0,4.2,22.0,894.0,946.17,712.88
2018,8,2,14,15,907.0,105.5,4.15,21.85,865.0,913.06,691.36
2018,8,2,14,30,901.0,104.0,4.1,21.7,836.0,877.11,667.82
2018,8,2,14,45,893.5,101.5,4.1,21.55,801.0,836.27,640.93
2018,8,2,15,0,886.0,99.0,4.1,21.4,766.0,793.08,612.11
2018,8,2,15,15,874.0,97.5,4.1,21.4,725.5,745.48,579.46
2018,8,2,15,30,862.0,96.0,4.1,21.4,685.0,696.36,545.18
2018,8,2,15,45,844.0,94.5,4.1,20.9,639.0,642.13,505.39
2018,8,2,16,0,826.0,93.0,4.1,20.4,593.0,588.69,464.95
2018,8,2,16,15,801.5,91.5,4.15,20.05,543.5,529.96,419.04
2018,8,2,16,30,777.0,90.0,4.2,19.7,494.0,472.12,372.32
2018,8,2,16,45,743.5,88.0,4.2,19.3,442.5,411.11,321.7
2018,8,2,17,0,710.0,86.0,4.2,18.9,391.0,351.48,270.8
2018,8,2,17,15,664.5,82.5,4.2,18.45,338.5,290.42,217.92
2018,8,2,17,30,619.0,79.0,4.2,18.0,286.0,233.95,168.32
2018,8,2,17,45,550.5,73.5,4.25,17.5,234.0,176.02,119.12
2018,8,2,18,0,482.0,68.0,4.3,17.0,182.0,126.12,78.97
2018,8,2,18,15,399.5,57.5,4.2,16.55,136.5,78.83,45.76
2018,8,2,18,30,317.0,47.0,4.1,16.1,91.0,40.22,25.1
2018,8,2,18,45,209.0,33.0,4.0,15.7,57.0,25.9,14.56
2018,8,2,19,0,101.0,19.0,3.9,15.3,23.0,15.15,0.0
2018,8,2,19,15,50.5,9.5,3.8,15.1,11.5,9.05,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,5,15,13.0,4.5,2.55,13.15,5.0,4.29,0.0
2018,8,3,5,30,26.0,9.0,2.6,13.5,10.0,8.58,0.0
2018,8,3,5,45,57.5,25.0,2.7,13.9,31.5,20.78,10.12
2018,8,3,6,0,89.0,41.0,2.8,14.3,53.0,34.06,23.82
2018,8,3,6,15,124.5,65.0,2.7,14.65,89.5,64.31,44.15
2018,8,3,6,30,160.0,89.0,2.6,15.0,126.0,99.72,71.68
2018,8,3,6,45,191.0,114.0,2.55,15.4,169.0,139.98,104.6
2018,8,3,7,0,222.0,139.0,2.5,15.8,212.0,184.32,141.48
2018,8,3,7,15,251.5,161.5,2.35,16.2,257.5,229.79,179.33
2018,8,3,7,30,281.0,184.0,2.2,16.6,303.0,278.71,219.52
2018,8,3,7,45,307.5,202.5,2.1,17.0,348.0,325.85,257.66
2018,8,3,8,0,334.0,221.0,2.0,17.4,393.0,375.61,296.97
2018,8,3,8,15,357.5,238.0,1.9,17.95,438.5,424.75,334.61
2018,8,3,8,30,381.0,255.0,1.8,18.5,484.0,475.73,372.54
2018,8,3,8,45,401.0,268.5,1.75,19.1,526.0,522.69,406.5
2018,8,3,9,0,421.0,282.0,1.7,19.7,568.0,570.64,440.26
2018,8,3,9,15,471.5,277.0,1.65,20.35,615.5,629.43,481.4
2018,8,3,9,30,522.0,272.0,1.6,21.0,663.0,685.76,519.74
2018,8,3,9,45,606.0,242.5,1.6,21.65,717.0,749.36,563.52
2018,8,3,10,0,690.0,213.0,1.6,22.3,771.0,815.1,607.64
2018,8,3,10,15,701.0,216.0,1.65,22.85,800.5,851.78,630.26
2018,8,3,10,30,712.0,219.0,1.7,23.4,830.0,886.57,651.2
2018,8,3,10,45,722.0,219.5,1.7,23.95,853.0,915.78,667.77
2018,8,3,11,0,732.0,220.0,1.7,24.5,876.0,942.61,682.71
2018,8,3,11,15,738.0,220.0,1.8,24.8,891.0,962.49,695.06
2018,8,3,11,30,744.0,220.0,1.9,25.1,906.0,979.5,705.7
2018,8,3,11,45,748.0,219.5,2.0,25.45,914.0,991.04,712.79
2018,8,3,12,0,752.0,219.0,2.1,25.8,922.0,999.46,718.02
2018,8,3,12,15,745.5,223.0,2.25,25.95,920.0,998.79,718.7
2018,8,3,12,30,739.0,227.0,2.4,26.1,918.0,994.9,717.43
2018,8,3,12,45,724.5,233.5,2.55,26.25,906.5,982.45,710.68
2018,8,3,13,0,710.0,240.0,2.7,26.4,895.0,967.07,702.07
2018,8,3,13,15,705.0,238.0,2.8,26.4,879.5,949.61,692.07
2018,8,3,13,30,700.0,236.0,2.9,26.4,864.0,929.38,680.23
2018,8,3,13,45,693.0,233.0,3.05,26.4,842.0,903.64,665.04
2018,8,3,14,0,686.0,230.0,3.2,26.4,820.0,875.48,648.08
2018,8,3,14,15,678.5,225.0,3.3,26.25,792.0,842.64,627.47
2018,8,3,14,30,671.0,220.0,3.4,26.1,764.0,807.77,605.14
2018,8,3,14,45,662.0,214.0,3.5,25.9,731.0,768.84,579.7
2018,8,3,15,0,653.0,208.0,3.6,25.7,698.0,728.37,552.66
2018,8,3,15,15,637.0,202.0,3.6,25.7,658.5,681.44,519.58
2018,8,3,15,30,621.0,196.0,3.6,25.7,619.0,634.0,485.53
2018,8,3,15,45,607.0,185.5,3.7,25.15,576.0,583.24,449.69
2018,8,3,16,0,593.0,175.0,3.8,24.6,533.0,532.34,412.62
2018,8,3,16,15,574.0,164.5,3.85,24.1,487.0,476.19,370.27
2018,8,3,16,30,555.0,154.0,3.9,23.6,441.0,423.7,329.37
2018,8,3,16,45,529.5,142.5,3.9,23.1,393.5,368.58,285.18
2018,8,3,17,0,504.0,131.0,3.9,22.6,346.0,315.58,241.48
2018,8,3,17,15,464.0,120.0,3.9,22.0,298.0,260.85,195.85
2018,8,3,17,30,424.0,109.0,3.9,21.4,250.0,210.37,153.26
2018,8,3,17,45,374.0,95.0,3.9,20.75,203.5,159.73,111.31
2018,8,3,18,0,324.0,81.0,3.9,20.1,157.0,115.03,75.69
2018,8,3,18,15,261.0,64.0,3.8,19.55,115.5,72.88,45.31
2018,8,3,18,30,198.0,47.0,3.7,19.0,74.0,38.59,27.17
2018,8,3,18,45,129.5,30.5,3.6,18.5,45.5,23.85,12.39
2018,8,3,19,0,61.0,14.0,3.5,18.0,17.0,13.34,0.0
2018,8,3,19,15,30.5,7.0,3.45,17.75,8.5,6.67,0.0
2018,8,3,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,2.1,14.95,4.5,0.0,0.0
2018,8,4,5,30,23.0,8.0,2.2,15.3,9.0,7.63,0.0
2018,8,4,5,45,53.5,23.0,2.25,15.6,29.0,19.2,8.48
2018,8,4,6,0,84.0,38.0,2.3,15.9,49.0,31.62,21.51
2018,8,4,6,15,120.0,61.5,2.3,16.25,85.0,61.07,41.31
2018,8,4,6,30,156.0,85.0,2.3,16.6,121.0,95.77,68.08
2018,8,4,6,45,191.0,110.0,2.3,16.9,165.0,136.47,101.05
2018,8,4,7,0,226.0,135.0,2.3,17.2,209.0,181.77,138.46
2018,8,4,7,15,262.0,156.5,2.3,17.65,256.5,228.54,177.09
2018,8,4,7,30,298.0,178.0,2.3,18.1,304.0,279.5,218.8
2018,8,4,7,45,335.0,194.0,2.35,18.55,352.5,329.68,259.37
2018,8,4,8,0,372.0,210.0,2.4,19.0,401.0,383.6,302.15
2018,8,4,8,15,403.0,220.5,2.45,19.65,446.0,432.47,340.0
2018,8,4,8,30,434.0,231.0,2.5,20.3,491.0,488.38,382.22
2018,8,4,8,45,469.5,235.5,2.55,20.95,536.5,539.67,420.18
2018,8,4,9,0,505.0,240.0,2.6,21.6,582.0,593.14,458.89
2018,8,4,9,15,558.5,231.5,2.65,22.25,631.0,648.73,498.78
2018,8,4,9,30,612.0,223.0,2.7,22.9,680.0,709.8,541.61
2018,8,4,9,45,699.0,188.5,2.8,23.55,734.5,771.94,585.69
2018,8,4,10,0,786.0,154.0,2.9,24.2,789.0,834.15,626.6
2018,8,4,10,15,801.0,153.5,3.05,24.55,820.5,873.24,651.85
2018,8,4,10,30,816.0,153.0,3.2,24.9,852.0,910.36,675.78
2018,8,4,10,45,834.0,148.0,3.3,25.25,879.0,943.4,696.54
2018,8,4,11,0,852.0,143.0,3.4,25.6,906.0,966.32,710.54
2018,8,4,11,15,860.5,142.0,3.55,25.7,923.5,988.89,725.47
2018,8,4,11,30,869.0,141.0,3.7,25.8,941.0,1008.36,738.41
2018,8,4,11,45,879.5,137.0,3.8,25.9,952.5,1023.61,748.34
2018,8,4,12,0,890.0,133.0,3.9,26.0,964.0,1035.51,756.21
2018,8,4,12,15,895.0,130.5,4.05,25.9,966.5,1039.92,760.23
2018,8,4,12,30,900.0,128.0,4.2,25.8,969.0,1040.73,762.05
2018,8,4,12,45,874.5,142.5,4.3,25.75,954.0,1024.53,752.32
2018,8,4,13,0,849.0,157.0,4.4,25.7,939.0,1014.22,746.65
2018,8,4,13,15,868.5,143.0,4.45,25.6,931.5,998.5,737.26
2018,8,4,13,30,888.0,129.0,4.5,25.5,924.0,987.77,731.31
2018,8,4,13,45,883.5,128.0,4.6,25.4,902.5,963.42,716.66
2018,8,4,14,0,879.0,127.0,4.7,25.3,881.0,935.96,700.04
2018,8,4,14,15,879.0,121.5,4.75,25.1,854.0,904.95,680.79
2018,8,4,14,30,879.0,116.0,4.8,24.9,827.0,870.81,659.23
2018,8,4,14,45,863.0,117.0,4.85,24.7,789.5,827.24,630.82
2018,8,4,15,0,847.0,118.0,4.9,24.5,752.0,785.82,603.63
2018,8,4,15,15,833.5,115.5,4.9,24.5,711.0,736.97,570.0
2018,8,4,15,30,820.0,113.0,4.9,24.5,670.0,686.85,534.08
2018,8,4,15,45,789.0,116.0,4.85,23.9,622.0,630.07,492.34
2018,8,4,16,0,758.0,119.0,4.8,23.3,574.0,574.24,450.19
2018,8,4,16,15,722.5,118.0,4.75,22.9,522.5,513.01,402.52
2018,8,4,16,30,687.0,117.0,4.7,22.5,471.0,453.95,355.27
2018,8,4,16,45,645.5,114.0,4.7,22.1,419.0,392.91,305.38
2018,8,4,17,0,604.0,111.0,4.7,21.7,367.0,335.47,257.18
2018,8,4,17,15,565.0,102.5,4.55,21.1,317.0,277.53,207.8
2018,8,4,17,30,526.0,94.0,4.4,20.5,267.0,223.65,161.31
2018,8,4,17,45,476.0,82.5,4.3,19.95,218.5,167.58,113.96
2018,8,4,18,0,426.0,71.0,4.2,19.4,170.0,119.13,74.85
2018,8,4,18,15,356.5,58.5,4.1,18.85,127.0,74.45,43.42
2018,8,4,18,30,287.0,46.0,4.0,18.3,84.0,38.19,26.84
2018,8,4,18,45,198.5,32.0,3.9,17.75,53.0,25.21,12.96
2018,8,4,19,0,110.0,18.0,3.8,17.2,22.0,17.16,0.0
2018,8,4,19,15,55.0,9.0,3.75,16.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,5,15,17.0,6.5,2.9,13.75,7.0,0.0,0.0
2018,8,5,5,30,34.0,13.0,3.0,14.1,14.0,12.39,0.0
2018,8,5,5,45,70.5,28.0,3.05,14.4,35.5,23.09,10.91
2018,8,5,6,0,107.0,43.0,3.1,14.7,57.0,35.46,24.85
2018,8,5,6,15,109.0,54.0,3.05,15.1,73.5,54.1,36.04
2018,8,5,6,30,111.0,65.0,3.0,15.5,90.0,73.36,51.58
2018,8,5,6,45,56.5,77.0,2.95,15.9,90.0,81.77,61.37
2018,8,5,7,0,2.0,89.0,2.9,16.3,90.0,82.88,64.51
2018,8,5,7,15,11.0,116.0,2.8,16.7,120.5,110.84,87.44
2018,8,5,7,30,20.0,143.0,2.7,17.1,151.0,140.1,111.16
2018,8,5,7,45,22.5,161.5,2.6,17.5,172.0,159.94,126.93
2018,8,5,8,0,25.0,180.0,2.5,17.9,193.0,180.09,142.74
2018,8,5,8,15,32.5,204.5,2.5,18.35,223.0,211.71,167.49
2018,8,5,8,30,40.0,229.0,2.5,18.8,253.0,242.12,190.92
2018,8,5,8,45,58.0,258.0,2.45,19.3,295.5,284.5,223.45
2018,8,5,9,0,76.0,287.0,2.4,19.8,338.0,328.76,256.85
2018,8,5,9,15,122.5,308.5,2.4,20.25,397.0,394.33,306.62
2018,8,5,9,30,169.0,330.0,2.4,20.7,456.0,458.12,354.02
2018,8,5,9,45,281.0,325.5,2.45,21.15,547.0,559.72,429.98
2018,8,5,10,0,393.0,321.0,2.5,21.6,638.0,669.35,509.25
2018,8,5,10,15,398.5,333.0,2.55,22.0,664.5,701.04,529.71
2018,8,5,10,30,404.0,345.0,2.6,22.4,691.0,731.57,549.68
2018,8,5,10,45,540.0,297.5,2.65,22.8,772.5,823.15,615.21
2018,8,5,11,0,676.0,250.0,2.7,23.2,854.0,920.65,682.53
2018,8,5,11,15,719.5,230.5,2.75,23.4,883.0,956.46,704.92
2018,8,5,11,30,763.0,211.0,2.8,23.6,912.0,990.19,726.22
2018,8,5,11,45,770.5,208.5,2.85,23.85,921.5,1003.28,733.89
2018,8,5,12,0,778.0,206.0,2.9,24.1,931.0,1006.68,735.52
2018,8,5,12,15,790.0,198.5,2.95,24.3,935.0,1013.02,739.41
2018,8,5,12,30,802.0,191.0,3.0,24.5,939.0,1016.0,741.2
2018,8,5,12,45,824.5,175.5,3.05,24.7,939.0,1017.87,742.41
2018,8,5,13,0,847.0,160.0,3.1,24.9,939.0,1015.78,741.18
2018,8,5,13,15,844.5,158.0,3.15,25.0,924.0,999.2,730.91
2018,8,5,13,30,842.0,156.0,3.2,25.1,909.0,979.31,718.65
2018,8,5,13,45,839.0,153.0,3.3,25.15,887.5,954.73,703.81
2018,8,5,14,0,836.0,150.0,3.4,25.2,866.0,927.07,686.87
2018,8,5,14,15,828.5,148.0,3.45,25.1,837.0,893.54,665.94
2018,8,5,14,30,821.0,146.0,3.5,25.0,808.0,857.48,643.16
2018,8,5,14,45,811.5,142.5,3.55,24.95,773.0,815.94,616.23
2018,8,5,15,0,802.0,139.0,3.6,24.9,738.0,772.45,587.65
2018,8,5,15,15,787.5,136.0,3.6,24.9,697.0,724.05,554.73
2018,8,5,15,30,773.0,133.0,3.6,24.9,656.0,674.59,519.13
2018,8,5,15,45,751.5,130.0,3.65,24.5,610.0,620.4,480.09
2018,8,5,16,0,730.0,127.0,3.7,24.1,564.0,565.53,439.41
2018,8,5,16,15,699.0,124.0,3.7,23.7,514.0,506.03,393.86
2018,8,5,16,30,668.0,121.0,3.7,23.3,464.0,448.33,348.36
2018,8,5,16,45,625.0,117.5,3.7,22.95,411.5,387.14,298.89
2018,8,5,17,0,582.0,114.0,3.7,22.6,359.0,329.77,251.28
2018,8,5,17,15,531.5,107.0,3.65,22.0,308.0,270.93,202.08
2018,8,5,17,30,481.0,100.0,3.6,21.4,257.0,215.64,155.43
2018,8,5,17,45,410.0,89.5,3.5,20.75,206.5,160.86,110.61
2018,8,5,18,0,339.0,79.0,3.4,20.1,156.0,114.47,74.51
2018,8,5,18,15,268.0,62.5,3.35,19.45,114.0,71.39,43.96
2018,8,5,18,30,197.0,46.0,3.3,18.8,72.0,37.12,25.8
2018,8,5,18,45,123.5,29.0,3.25,18.15,43.0,22.75,10.54
2018,8,5,19,0,50.0,12.0,3.2,17.5,14.0,11.44,0.0
2018,8,5,19,15,25.0,6.0,3.2,17.2,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,2.0,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,2.0,14.0,7.0,5.72,0.0
2018,8,6,5,45,38.5,18.5,2.05,14.3,23.0,16.58,5.84
2018,8,6,6,0,61.0,31.0,2.1,14.6,39.0,27.5,18.0
2018,8,6,6,15,81.0,52.5,2.0,14.9,68.0,52.06,35.34
2018,8,6,6,30,101.0,74.0,1.9,15.2,97.0,79.79,57.46
2018,8,6,6,45,125.5,101.0,1.8,15.55,136.5,116.09,87.27
2018,8,6,7,0,150.0,128.0,1.7,15.9,176.0,155.86,120.25
2018,8,6,7,15,187.5,153.5,1.6,16.3,224.5,201.55,157.6
2018,8,6,7,30,225.0,179.0,1.5,16.7,273.0,251.82,198.33
2018,8,6,7,45,249.0,202.0,1.4,17.15,318.5,301.06,237.62
2018,8,6,8,0,273.0,225.0,1.3,17.6,364.0,350.74,276.27
2018,8,6,8,15,295.5,245.0,1.3,18.25,409.0,399.08,312.92
2018,8,6,8,30,318.0,265.0,1.3,18.9,454.0,449.33,350.05
2018,8,6,8,45,340.0,281.0,1.3,19.5,497.5,497.04,384.46
2018,8,6,9,0,362.0,297.0,1.3,20.1,541.0,546.12,419.0
2018,8,6,9,15,383.5,307.0,1.35,20.85,579.5,589.99,449.16
2018,8,6,9,30,405.0,317.0,1.4,21.6,618.0,634.61,479.25
2018,8,6,9,45,431.5,319.5,1.5,22.35,654.0,683.06,511.85
2018,8,6,10,0,458.0,322.0,1.6,23.1,690.0,725.91,540.14
2018,8,6,10,15,471.0,328.0,1.7,23.7,718.5,760.43,562.43
2018,8,6,10,30,484.0,334.0,1.8,24.3,747.0,793.95,583.85
2018,8,6,10,45,497.0,336.0,1.9,24.9,770.0,822.27,601.7
2018,8,6,11,0,510.0,338.0,2.0,25.5,793.0,849.12,618.48
2018,8,6,11,15,519.0,339.5,2.1,25.85,809.0,869.91,631.74
2018,8,6,11,30,528.0,341.0,2.2,26.2,825.0,888.7,643.72
2018,8,6,11,45,539.5,337.0,2.35,26.6,835.5,902.26,652.81
2018,8,6,12,0,551.0,333.0,2.5,27.0,846.0,913.52,660.44
2018,8,6,12,15,586.5,311.5,2.65,27.2,857.5,928.58,672.0
2018,8,6,12,30,622.0,290.0,2.8,27.4,869.0,942.5,682.76
2018,8,6,12,45,691.0,247.0,2.9,27.65,885.0,964.35,698.76
2018,8,6,13,0,760.0,204.0,3.0,27.9,901.0,980.86,709.65
2018,8,6,13,15,761.0,200.0,3.1,27.9,888.5,960.62,697.54
2018,8,6,13,30,762.0,196.0,3.2,27.9,876.0,943.48,687.73
2018,8,6,13,45,766.5,187.5,3.3,27.9,857.0,922.09,675.06
2018,8,6,14,0,771.0,179.0,3.4,27.9,838.0,897.5,660.25
2018,8,6,14,15,764.0,176.0,3.45,27.75,810.0,865.12,640.22
2018,8,6,14,30,757.0,173.0,3.5,27.6,782.0,833.64,620.68
2018,8,6,14,45,749.5,168.5,3.55,27.45,749.0,794.42,595.63
2018,8,6,15,0,742.0,164.0,3.6,27.3,716.0,753.28,568.82
2018,8,6,15,15,727.0,159.5,3.6,27.3,675.5,704.95,535.01
2018,8,6,15,30,712.0,155.0,3.6,27.3,635.0,655.77,499.93
2018,8,6,15,45,681.0,154.0,3.65,26.7,587.5,599.28,459.79
2018,8,6,16,0,650.0,153.0,3.7,26.1,540.0,544.0,419.38
2018,8,6,16,15,607.0,151.5,3.65,25.55,489.0,483.35,373.49
2018,8,6,16,30,564.0,150.0,3.6,25.0,438.0,423.35,326.98
2018,8,6,16,45,508.0,146.0,3.55,24.5,384.5,361.83,278.21
2018,8,6,17,0,452.0,142.0,3.5,24.0,331.0,305.74,232.85
2018,8,6,17,15,403.0,130.0,3.45,23.2,281.5,250.16,187.54
2018,8,6,17,30,354.0,118.0,3.4,22.4,232.0,199.99,146.29
2018,8,6,17,45,290.5,101.0,3.3,21.6,183.5,147.71,104.29
2018,8,6,18,0,227.0,84.0,3.2,20.8,135.0,104.24,70.73
2018,8,6,18,15,175.0,62.5,3.2,20.15,96.0,65.67,42.4
2018,8,6,18,30,123.0,41.0,3.2,19.5,57.0,34.1,23.09
2018,8,6,18,45,76.0,25.0,3.15,18.85,33.5,20.75,8.42
2018,8,6,19,0,29.0,9.0,3.1,18.2,10.0,8.58,0.0
2018,8,6,19,15,14.5,4.5,3.1,17.85,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,5,15,17.5,5.0,2.25,13.85,5.5,0.0,0.0
2018,8,7,5,30,35.0,10.0,2.3,14.2,11.0,9.53,0.0
2018,8,7,5,45,83.5,25.5,2.35,14.55,34.0,21.13,8.32
2018,8,7,6,0,132.0,41.0,2.4,14.9,57.0,33.8,23.28
2018,8,7,6,15,168.0,60.5,2.35,15.2,91.0,63.19,41.56
2018,8,7,6,30,204.0,80.0,2.3,15.5,125.0,97.47,67.63
2018,8,7,6,45,217.0,100.0,2.25,15.75,159.5,132.55,97.11
2018,8,7,7,0,230.0,120.0,2.2,16.0,194.0,169.36,128.75
2018,8,7,7,15,227.0,141.5,2.15,16.45,225.0,204.23,159.02
2018,8,7,7,30,224.0,163.0,2.1,16.9,256.0,238.74,188.28
2018,8,7,7,45,209.0,188.0,2.05,17.35,283.5,268.38,212.86
2018,8,7,8,0,194.0,213.0,2.0,17.8,311.0,298.25,236.66
2018,8,7,8,15,194.0,236.0,2.0,18.3,342.5,332.44,263.09
2018,8,7,8,30,194.0,259.0,2.0,18.8,374.0,366.42,288.65
2018,8,7,8,45,195.5,281.0,2.0,19.25,404.5,400.09,313.47
2018,8,7,9,0,197.0,303.0,2.0,19.7,435.0,433.58,337.6
2018,8,7,9,15,208.0,322.5,2.1,20.0,469.5,471.26,365.09
2018,8,7,9,30,219.0,342.0,2.2,20.3,504.0,509.39,392.52
2018,8,7,9,45,228.0,359.0,2.25,20.6,535.0,543.7,416.64
2018,8,7,10,0,237.0,376.0,2.3,20.9,566.0,578.0,440.47
2018,8,7,10,15,273.0,381.0,2.4,21.05,607.5,632.33,479.5
2018,8,7,10,30,309.0,386.0,2.5,21.2,649.0,679.74,513.19
2018,8,7,10,45,308.5,396.0,2.6,21.4,664.5,698.85,525.78
2018,8,7,11,0,308.0,406.0,2.7,21.6,680.0,716.67,537.64
2018,8,7,11,15,259.5,428.0,2.8,21.65,661.5,698.69,523.4
2018,8,7,11,30,211.0,450.0,2.9,21.7,643.0,667.62,500.28
2018,8,7,11,45,211.0,454.0,3.0,21.75,648.5,674.45,505.37
2018,8,7,12,0,211.0,458.0,3.1,21.8,654.0,680.23,509.51
2018,8,7,12,15,210.5,458.0,3.15,21.85,653.5,680.28,509.56
2018,8,7,12,30,210.0,458.0,3.2,21.9,653.0,679.25,508.94
2018,8,7,12,45,218.0,453.0,3.2,21.95,654.0,680.46,510.12
2018,8,7,13,0,226.0,448.0,3.2,22.0,655.0,680.46,510.48
2018,8,7,13,15,245.0,435.5,3.25,22.0,656.5,692.37,519.84
2018,8,7,13,30,264.0,423.0,3.3,22.0,658.0,692.13,520.8
2018,8,7,13,45,328.5,388.0,3.3,22.0,673.0,709.55,535.71
2018,8,7,14,0,393.0,353.0,3.3,22.0,688.0,722.7,547.42
2018,8,7,14,15,499.5,303.5,3.35,21.9,714.0,762.03,578.81
2018,8,7,14,30,606.0,254.0,3.4,21.8,740.0,786.72,599.6
2018,8,7,14,45,604.5,243.0,3.45,21.7,709.5,750.99,575.24
2018,8,7,15,0,603.0,232.0,3.5,21.6,679.0,713.35,549.49
2018,8,7,15,15,587.0,224.0,3.5,21.6,639.5,663.77,514.04
2018,8,7,15,30,571.0,216.0,3.5,21.6,600.0,616.36,479.5
2018,8,7,15,45,560.5,205.0,3.5,21.15,560.0,569.44,445.47
2018,8,7,16,0,550.0,194.0,3.5,20.7,520.0,522.17,410.24
2018,8,7,16,15,533.5,181.5,3.5,20.35,475.5,470.08,370.17
2018,8,7,16,30,517.0,169.0,3.5,20.0,431.0,418.72,329.53
2018,8,7,16,45,493.5,155.5,3.45,19.65,384.0,364.38,285.38
2018,8,7,17,0,470.0,142.0,3.4,19.3,337.0,312.01,241.7
2018,8,7,17,15,432.0,128.0,3.35,18.8,288.5,256.9,195.37
2018,8,7,17,30,394.0,114.0,3.3,18.3,240.0,205.93,152.04
2018,8,7,17,45,347.5,97.5,3.25,17.8,194.0,155.45,109.83
2018,8,7,18,0,301.0,81.0,3.2,17.3,148.0,110.59,73.73
2018,8,7,18,15,239.0,62.5,3.15,16.85,107.0,68.74,43.37
2018,8,7,18,30,177.0,44.0,3.1,16.4,66.0,34.71,23.84
2018,8,7,18,45,113.5,28.0,3.05,16.0,39.5,23.06,9.18
2018,8,7,19,0,50.0,12.0,3.0,15.6,13.0,11.44,0.0
2018,8,7,19,15,25.0,6.0,3.0,15.4,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,8,5,15,11.5,4.5,2.1,13.7,5.0,0.0,0.0
2018,8,8,5,30,23.0,9.0,2.1,14.1,10.0,8.58,0.0
2018,8,8,5,45,34.5,23.0,2.1,14.5,26.5,20.09,6.89
2018,8,8,6,0,46.0,37.0,2.1,14.9,43.0,31.94,21.63
2018,8,8,6,15,79.0,56.5,2.0,15.3,72.0,55.08,37.82
2018,8,8,6,30,112.0,76.0,1.9,15.7,101.0,82.82,59.35
2018,8,8,6,45,70.0,95.0,1.8,16.1,112.0,100.18,76.1
2018,8,8,7,0,28.0,114.0,1.7,16.5,123.0,112.35,88.11
2018,8,8,7,15,25.5,131.0,1.65,16.95,140.5,129.89,102.64
2018,8,8,7,30,23.0,148.0,1.6,17.4,158.0,145.92,115.56
2018,8,8,7,45,26.0,168.0,1.5,17.9,180.5,169.41,134.13
2018,8,8,8,0,29.0,188.0,1.4,18.4,203.0,192.08,151.66
2018,8,8,8,15,38.0,212.5,1.4,18.9,234.0,222.71,175.28
2018,8,8,8,30,47.0,237.0,1.4,19.4,265.0,254.44,199.36
2018,8,8,8,45,74.0,267.5,1.4,19.9,315.5,304.54,237.48
2018,8,8,9,0,101.0,298.0,1.4,20.4,366.0,357.4,276.86
2018,8,8,9,15,190.0,308.0,1.4,20.85,445.5,444.04,341.99
2018,8,8,9,30,279.0,318.0,1.4,21.3,525.0,539.15,411.16
2018,8,8,9,45,397.5,298.5,1.4,21.75,608.5,635.91,480.39
2018,8,8,10,0,516.0,279.0,1.4,22.2,692.0,733.52,548.09
2018,8,8,10,15,589.0,259.0,1.45,22.55,747.0,798.54,591.94
2018,8,8,10,30,662.0,239.0,1.5,22.9,802.0,864.12,635.67
2018,8,8,10,45,694.0,230.0,1.55,23.25,834.0,903.27,660.17
2018,8,8,11,0,726.0,221.0,1.6,23.6,866.0,940.96,683.21
2018,8,8,11,15,734.0,220.5,1.65,23.85,882.0,962.18,695.84
2018,8,8,11,30,742.0,220.0,1.7,24.1,898.0,980.59,706.91
2018,8,8,11,45,751.5,217.0,1.75,24.35,908.5,994.95,715.49
2018,8,8,12,0,761.0,214.0,1.8,24.6,919.0,1006.23,722.25
2018,8,8,12,15,758.0,216.0,1.9,24.75,918.5,1006.94,723.39
2018,8,8,12,30,755.0,218.0,2.0,24.9,918.0,1004.37,722.63
2018,8,8,12,45,747.0,221.0,2.05,25.0,908.5,994.6,716.94
2018,8,8,13,0,739.0,224.0,2.1,25.1,899.0,981.75,709.42
2018,8,8,13,15,737.0,220.5,2.15,25.15,884.5,965.09,699.67
2018,8,8,13,30,735.0,217.0,2.2,25.2,870.0,945.45,688.05
2018,8,8,13,45,733.0,212.0,2.25,25.2,849.0,921.38,673.68
2018,8,8,14,0,731.0,207.0,2.3,25.2,828.0,894.53,657.45
2018,8,8,14,15,723.0,203.0,2.4,25.05,799.5,860.76,637.3
2018,8,8,14,30,715.0,199.0,2.5,24.9,771.0,824.84,615.44
2018,8,8,14,45,705.5,193.5,2.6,24.75,737.0,784.22,589.54
2018,8,8,15,0,696.0,188.0,2.7,24.6,703.0,741.96,561.7
2018,8,8,15,15,680.0,183.0,2.7,24.6,662.5,694.03,528.28
2018,8,8,15,30,664.0,178.0,2.7,24.6,622.0,645.47,493.74
2018,8,8,15,45,647.0,171.0,2.8,24.05,579.0,593.95,457.63
2018,8,8,16,0,630.0,164.0,2.9,23.5,536.0,542.45,420.32
2018,8,8,16,15,606.5,155.5,2.95,23.05,488.5,486.31,377.98
2018,8,8,16,30,583.0,147.0,3.0,22.6,441.0,431.45,335.27
2018,8,8,16,45,552.0,137.5,3.05,22.15,392.0,371.62,287.47
2018,8,8,17,0,521.0,128.0,3.1,21.7,343.0,317.06,242.46
2018,8,8,17,15,479.0,117.0,3.1,21.05,293.5,260.66,195.4
2018,8,8,17,30,437.0,106.0,3.1,20.4,244.0,208.78,151.56
2018,8,8,17,45,384.0,91.5,3.05,19.75,196.5,156.4,108.19
2018,8,8,18,0,331.0,77.0,3.0,19.1,149.0,110.39,71.71
2018,8,8,18,15,263.0,60.0,2.95,18.55,107.5,67.74,41.49
2018,8,8,18,30,195.0,43.0,2.9,18.0,66.0,33.58,22.61
2018,8,8,18,45,124.5,27.5,2.85,17.4,39.5,21.72,7.06
2018,8,8,19,0,54.0,12.0,2.8,16.8,13.0,11.44,0.0
2018,8,8,19,15,27.0,6.0,2.75,16.55,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,9,5,15,20.5,4.5,1.7,13.4,5.0,0.0,0.0
2018,8,9,5,30,41.0,9.0,1.7,13.8,10.0,8.58,0.0
2018,8,9,5,45,97.0,24.5,1.75,14.25,34.0,20.32,6.14
2018,8,9,6,0,153.0,40.0,1.8,14.7,58.0,32.84,22.33
2018,8,9,6,15,210.5,59.5,1.7,15.15,97.5,64.93,41.55
2018,8,9,6,30,268.0,79.0,1.6,15.6,137.0,104.48,70.56
2018,8,9,6,45,300.5,95.0,1.55,16.05,176.5,144.24,103.07
2018,8,9,7,0,333.0,111.0,1.5,16.5,216.0,187.93,139.99
2018,8,9,7,15,382.0,127.0,1.45,17.1,268.0,240.49,183.74
2018,8,9,7,30,431.0,143.0,1.4,17.7,320.0,298.6,231.49
2018,8,9,7,45,471.5,154.0,1.35,18.3,371.5,353.63,276.01
2018,8,9,8,0,512.0,165.0,1.3,18.9,423.0,412.56,322.3
2018,8,9,8,15,539.0,174.0,1.3,19.5,470.0,465.91,363.19
2018,8,9,8,30,566.0,183.0,1.3,20.1,517.0,521.05,404.12
2018,8,9,8,45,589.5,190.0,1.3,20.7,562.0,573.45,441.81
2018,8,9,9,0,613.0,197.0,1.3,21.3,607.0,629.64,480.96
2018,8,9,9,15,637.5,200.0,1.3,21.9,649.5,680.33,515.27
2018,8,9,9,30,662.0,203.0,1.3,22.5,692.0,731.21,548.8
2018,8,9,9,45,690.0,199.5,1.3,23.1,731.0,778.27,579.11
2018,8,9,10,0,718.0,196.0,1.3,23.7,770.0,824.95,608.15
2018,8,9,10,15,728.0,199.5,1.3,24.2,799.5,862.22,629.96
2018,8,9,10,30,738.0,203.0,1.3,24.7,829.0,897.44,650.25
2018,8,9,10,45,746.0,204.5,1.35,25.25,851.5,926.45,666.95
2018,8,9,11,0,754.0,206.0,1.4,25.8,874.0,952.91,682.01
2018,8,9,11,15,759.5,206.5,1.45,26.15,889.5,973.15,693.69
2018,8,9,11,30,765.0,207.0,1.5,26.5,905.0,990.42,703.62
2018,8,9,11,45,769.5,206.5,1.55,26.9,913.5,1002.56,710.3
2018,8,9,12,0,774.0,206.0,1.6,27.3,922.0,1004.83,710.99
2018,8,9,12,15,771.5,207.5,1.75,27.45,921.0,1005.4,712.92
2018,8,9,12,30,769.0,209.0,1.9,27.6,920.0,1009.54,717.09
2018,8,9,12,45,763.0,211.5,2.0,27.7,912.0,1001.16,712.91
2018,8,9,13,0,757.0,214.0,2.1,27.8,904.0,989.61,706.89
2018,8,9,13,15,753.5,212.0,2.2,27.8,889.0,972.76,697.82
2018,8,9,13,30,750.0,210.0,2.3,27.8,874.0,952.9,686.81
2018,8,9,13,45,745.5,206.5,2.4,27.75,852.5,927.67,672.41
2018,8,9,14,0,741.0,203.0,2.5,27.7,831.0,899.72,656.13
2018,8,9,14,15,732.5,199.0,2.55,27.6,802.0,865.18,635.06
