Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,14,30,724.0,195.0,2.6,27.5,773.0,828.47,612.37
2018,8,9,14,45,713.5,190.5,2.65,27.35,738.5,787.68,586.44
2018,8,9,15,0,703.0,186.0,2.7,27.2,704.0,745.29,558.47
2018,8,9,15,15,687.0,180.5,2.7,27.2,663.0,696.52,524.83
2018,8,9,15,30,671.0,175.0,2.7,27.2,622.0,647.1,490.07
2018,8,9,15,45,653.0,168.0,2.75,26.8,578.0,594.56,453.16
2018,8,9,16,0,635.0,161.0,2.8,26.4,534.0,542.14,415.2
2018,8,9,16,15,610.5,152.5,2.8,26.0,486.0,485.17,372.57
2018,8,9,16,30,586.0,144.0,2.8,25.6,438.0,429.59,329.68
2018,8,9,16,45,556.0,134.5,2.8,25.15,389.0,369.97,282.54
2018,8,9,17,0,526.0,125.0,2.8,24.7,340.0,315.55,238.11
2018,8,9,17,15,485.5,113.5,2.7,24.0,291.0,258.87,191.32
2018,8,9,17,30,445.0,102.0,2.6,23.3,242.0,206.54,147.56
2018,8,9,17,45,393.0,88.5,2.55,22.55,195.0,154.85,105.23
2018,8,9,18,0,341.0,75.0,2.5,21.8,148.0,109.38,69.63
2018,8,9,18,15,270.5,58.5,2.5,21.15,106.5,66.49,39.85
2018,8,9,18,30,200.0,42.0,2.5,20.5,65.0,32.63,21.43
2018,8,9,18,45,127.5,27.0,2.5,19.8,39.0,21.38,5.23
2018,8,9,19,0,55.0,12.0,2.5,19.1,13.0,11.44,0.0
2018,8,9,19,15,27.5,6.0,2.55,18.8,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,15,51.0,7.0,1.95,14.5,8.0,0.0,0.0
2018,8,10,5,30,102.0,14.0,2.0,14.9,16.0,13.34,0.0
2018,8,10,5,45,208.5,26.0,2.1,15.35,45.5,20.6,5.12
2018,8,10,6,0,315.0,38.0,2.2,15.8,75.0,30.81,20.4
2018,8,10,6,15,332.0,50.0,2.15,16.25,106.0,63.59,36.15
2018,8,10,6,30,349.0,62.0,2.1,16.7,137.0,99.45,62.57
2018,8,10,6,45,340.5,83.5,2.05,17.15,173.0,141.28,98.63
2018,8,10,7,0,332.0,105.0,2.0,17.6,209.0,182.24,135.01
2018,8,10,7,15,440.0,105.5,2.0,18.2,269.5,238.26,180.33
2018,8,10,7,30,548.0,106.0,2.0,18.8,330.0,308.63,237.73
2018,8,10,7,45,575.0,115.5,2.0,19.45,378.5,363.16,283.02
2018,8,10,8,0,602.0,125.0,2.0,20.1,427.0,419.9,328.69
2018,8,10,8,15,627.5,131.5,2.0,20.7,474.5,474.81,371.59
2018,8,10,8,30,653.0,138.0,2.0,21.3,522.0,531.14,414.15
2018,8,10,8,45,614.5,163.0,2.0,21.95,547.0,566.22,438.88
2018,8,10,9,0,576.0,188.0,2.0,22.6,572.0,595.91,458.76
2018,8,10,9,15,582.0,200.5,2.0,23.05,609.0,640.71,489.79
2018,8,10,9,30,588.0,213.0,2.0,23.5,646.0,684.34,519.1
2018,8,10,9,45,639.5,203.0,2.05,24.0,695.0,741.27,558.33
2018,8,10,10,0,691.0,193.0,2.1,24.5,744.0,799.54,597.41
2018,8,10,10,15,752.5,171.5,2.15,24.85,791.5,851.86,630.77
2018,8,10,10,30,814.0,150.0,2.2,25.2,839.0,908.71,666.68
2018,8,10,10,45,758.0,184.0,2.25,25.55,839.0,912.29,667.28
2018,8,10,11,0,702.0,218.0,2.3,25.9,839.0,916.11,668.67
2018,8,10,11,15,732.0,204.0,2.4,26.05,861.5,944.3,687.03
2018,8,10,11,30,762.0,190.0,2.5,26.2,884.0,964.59,700.04
2018,8,10,11,45,801.5,171.0,2.6,26.35,906.0,992.69,718.21
2018,8,10,12,0,841.0,152.0,2.7,26.5,928.0,1008.21,728.24
2018,8,10,12,15,839.0,153.5,2.8,26.55,928.0,1018.88,735.66
2018,8,10,12,30,837.0,155.0,2.9,26.6,928.0,1016.62,734.93
2018,8,10,12,45,831.0,157.0,3.0,26.7,919.0,1007.42,729.77
2018,8,10,13,0,825.0,159.0,3.1,26.8,910.0,994.86,722.56
2018,8,10,13,15,822.0,157.5,3.2,26.7,895.0,978.36,713.39
2018,8,10,13,30,819.0,156.0,3.3,26.6,880.0,958.64,702.13
2018,8,10,13,45,815.5,152.5,3.45,26.55,858.0,933.27,687.28
2018,8,10,14,0,812.0,149.0,3.6,26.5,836.0,904.92,670.31
2018,8,10,14,15,805.0,146.5,3.65,26.35,807.5,871.68,649.59
2018,8,10,14,30,798.0,144.0,3.7,26.2,779.0,835.97,627.01
2018,8,10,14,45,790.5,139.5,3.8,26.0,744.5,795.52,601.25
2018,8,10,15,0,783.0,135.0,3.9,25.8,710.0,753.03,573.7
2018,8,10,15,15,768.5,132.0,3.9,25.8,670.0,705.11,540.82
2018,8,10,15,30,754.0,129.0,3.9,25.8,630.0,656.18,505.41
2018,8,10,15,45,738.5,124.0,3.95,25.3,586.0,604.41,468.15
2018,8,10,16,0,723.0,119.0,4.0,24.8,542.0,551.44,428.85
2018,8,10,16,15,702.5,113.0,4.0,24.4,494.5,494.72,385.2
2018,8,10,16,30,682.0,107.0,4.0,24.0,447.0,438.76,340.75
2018,8,10,16,45,652.5,101.0,4.0,23.6,397.5,380.04,292.8
2018,8,10,17,0,623.0,95.0,4.0,23.2,348.0,323.66,245.38
2018,8,10,17,15,580.5,88.0,3.9,22.65,298.0,264.98,195.49
2018,8,10,17,30,538.0,81.0,3.8,22.1,248.0,210.77,148.87
2018,8,10,17,45,480.0,72.0,3.7,21.5,200.0,156.59,103.64
2018,8,10,18,0,422.0,63.0,3.6,20.9,152.0,109.34,66.45
2018,8,10,18,15,339.5,51.5,3.45,20.4,110.5,64.15,35.95
2018,8,10,18,30,257.0,40.0,3.3,19.9,69.0,31.16,20.12
2018,8,10,18,45,163.5,26.5,3.15,19.35,41.5,21.06,3.1
2018,8,10,19,0,70.0,13.0,3.0,18.8,14.0,12.39,0.0
2018,8,10,19,15,35.0,6.5,2.9,18.6,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.7,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.8,16.1,14.0,12.39,0.0
2018,8,11,5,45,151.5,27.0,2.9,16.4,41.0,21.45,4.1
2018,8,11,6,0,238.0,41.0,3.0,16.7,68.0,31.95,21.16
2018,8,11,6,15,317.0,54.5,2.95,17.1,110.0,66.45,38.88
2018,8,11,6,30,396.0,68.0,2.9,17.5,152.0,110.62,69.57
2018,8,11,6,45,444.5,79.5,2.9,17.95,198.0,156.99,107.05
2018,8,11,7,0,493.0,91.0,2.9,18.4,244.0,209.08,151.31
2018,8,11,7,15,542.5,98.0,2.95,18.95,295.0,264.74,199.07
2018,8,11,7,30,592.0,105.0,3.0,19.5,346.0,323.94,249.38
2018,8,11,7,45,621.0,113.0,3.0,20.1,395.5,380.44,296.78
2018,8,11,8,0,650.0,121.0,3.0,20.7,445.0,439.29,344.6
2018,8,11,8,15,673.5,126.5,3.05,21.2,492.5,494.76,388.64
2018,8,11,8,30,697.0,132.0,3.1,21.7,540.0,551.34,432.17
2018,8,11,8,45,713.5,137.5,3.15,22.15,584.0,604.25,471.76
2018,8,11,9,0,730.0,143.0,3.2,22.6,628.0,656.97,510.12
2018,8,11,9,15,742.0,148.0,3.25,23.0,667.5,705.42,544.5
2018,8,11,9,30,754.0,153.0,3.3,23.4,707.0,752.73,576.99
2018,8,11,9,45,759.0,160.0,3.3,23.8,740.5,792.43,602.54
2018,8,11,10,0,764.0,167.0,3.3,24.2,774.0,832.09,627.78
2018,8,11,10,15,772.0,169.5,3.35,24.4,802.5,867.58,650.66
2018,8,11,10,30,780.0,172.0,3.4,24.6,831.0,900.74,671.84
2018,8,11,10,45,785.5,174.0,3.4,24.8,852.5,928.54,689.02
2018,8,11,11,0,791.0,176.0,3.4,25.0,874.0,953.54,704.31
2018,8,11,11,15,795.5,176.5,3.5,25.05,889.0,973.11,717.1
2018,8,11,11,30,800.0,177.0,3.6,25.1,904.0,989.58,727.97
2018,8,11,11,45,802.0,177.5,3.65,25.15,911.5,1000.36,734.85
2018,8,11,12,0,804.0,178.0,3.7,25.2,919.0,1007.83,739.7
2018,8,11,12,15,805.5,177.5,3.75,25.2,919.5,1010.42,741.63
2018,8,11,12,30,807.0,177.0,3.8,25.2,920.0,1009.62,741.48
2018,8,11,12,45,808.0,174.5,3.85,25.2,913.0,1002.88,737.55
2018,8,11,13,0,809.0,172.0,3.9,25.2,906.0,992.76,731.53
2018,8,11,13,15,804.0,171.0,3.95,25.1,890.0,974.97,720.8
2018,8,11,13,30,799.0,170.0,4.0,25.0,874.0,954.08,708.07
2018,8,11,13,45,791.5,168.5,4.05,24.9,851.0,927.37,691.42
2018,8,11,14,0,784.0,167.0,4.1,24.8,828.0,897.94,672.88
2018,8,11,14,15,774.5,165.0,4.1,24.65,799.0,863.7,650.83
2018,8,11,14,30,765.0,163.0,4.1,24.5,770.0,827.22,627.09
2018,8,11,14,45,753.0,160.0,4.1,24.3,734.5,788.3,601.57
2018,8,11,15,0,741.0,157.0,4.1,24.1,699.0,744.8,572.51
2018,8,11,15,15,725.5,153.0,4.1,24.1,659.0,696.37,537.85
2018,8,11,15,30,710.0,149.0,4.1,24.1,619.0,647.15,501.94
2018,8,11,15,45,690.0,144.0,4.0,23.6,574.0,593.53,462.63
2018,8,11,16,0,670.0,139.0,3.9,23.1,529.0,540.13,422.45
2018,8,11,16,15,644.0,133.5,3.9,22.75,481.5,483.54,378.64
2018,8,11,16,30,618.0,128.0,3.9,22.4,434.0,428.39,334.68
2018,8,11,16,45,585.5,120.0,3.85,22.0,384.5,369.83,286.9
2018,8,11,17,0,553.0,112.0,3.8,21.6,335.0,314.09,240.18
2018,8,11,17,15,508.5,103.5,3.75,21.15,286.0,255.31,190.48
2018,8,11,17,30,464.0,95.0,3.7,20.7,237.0,203.56,146.2
2018,8,11,17,45,405.5,83.0,3.65,20.2,190.0,151.05,102.62
2018,8,11,18,0,347.0,71.0,3.6,19.7,143.0,105.52,66.83
2018,8,11,18,15,271.0,56.0,3.55,19.2,102.5,63.45,37.87
2018,8,11,18,30,195.0,41.0,3.5,18.7,62.0,32.0,20.76
2018,8,11,18,45,115.5,24.5,3.5,18.25,35.5,19.44,0.01
2018,8,11,19,0,36.0,8.0,3.5,17.8,9.0,7.63,0.0
2018,8,11,19,15,18.0,4.0,3.5,17.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,12,5,15,13.0,4.0,2.1,15.0,4.0,0.0,0.0
2018,8,12,5,30,26.0,8.0,2.1,15.3,8.0,7.63,0.0
2018,8,12,5,45,85.0,24.0,2.15,15.65,32.0,19.86,1.82
2018,8,12,6,0,144.0,40.0,2.2,16.0,56.0,32.52,21.6
2018,8,12,6,15,206.5,58.5,2.1,16.4,95.0,63.64,40.35
2018,8,12,6,30,269.0,77.0,2.0,16.8,134.0,102.89,68.8
2018,8,12,6,45,320.0,93.0,1.9,17.2,179.0,146.22,103.44
2018,8,12,7,0,371.0,109.0,1.8,17.6,224.0,195.75,144.59
2018,8,12,7,15,401.5,123.0,1.75,18.15,268.0,243.14,184.93
2018,8,12,7,30,432.0,137.0,1.7,18.7,312.0,293.83,227.38
2018,8,12,7,45,452.0,150.5,1.65,19.2,355.5,342.67,267.55
2018,8,12,8,0,472.0,164.0,1.6,19.7,399.0,393.16,307.77
2018,8,12,8,15,491.5,176.0,1.6,20.2,442.5,443.35,346.64
2018,8,12,8,30,511.0,188.0,1.6,20.7,486.0,494.67,385.15
2018,8,12,8,45,558.5,188.5,1.6,21.25,538.0,553.34,428.26
2018,8,12,9,0,606.0,189.0,1.6,21.8,590.0,618.35,474.61
2018,8,12,9,15,645.0,185.5,1.7,22.25,636.5,672.92,513.27
2018,8,12,9,30,684.0,182.0,1.8,22.7,683.0,728.75,552.12
2018,8,12,9,45,719.0,173.5,1.9,23.15,723.0,777.02,584.83
2018,8,12,10,0,754.0,165.0,2.0,23.6,763.0,822.12,613.82
2018,8,12,10,15,763.5,166.5,2.1,23.9,791.5,857.6,636.44
2018,8,12,10,30,773.0,168.0,2.2,24.2,820.0,890.86,657.55
2018,8,12,10,45,780.5,169.5,2.3,24.45,842.5,919.84,675.9
2018,8,12,11,0,788.0,171.0,2.4,24.7,865.0,946.12,692.49
2018,8,12,11,15,793.0,171.5,2.55,24.85,880.0,966.1,705.73
2018,8,12,11,30,798.0,172.0,2.7,25.0,895.0,983.01,717.08
2018,8,12,11,45,761.0,193.0,2.8,25.15,887.0,975.56,712.23
2018,8,12,12,0,724.0,214.0,2.9,25.3,879.0,971.17,709.68
2018,8,12,12,15,633.5,258.5,3.0,25.25,840.5,927.21,681.1
2018,8,12,12,30,543.0,303.0,3.1,25.2,802.0,877.75,646.69
2018,8,12,12,45,535.0,301.5,3.2,25.2,789.5,864.37,638.73
2018,8,12,13,0,527.0,300.0,3.3,25.2,777.0,848.7,628.92
2018,8,12,13,15,536.5,292.0,3.4,25.05,770.5,841.25,625.52
2018,8,12,13,30,546.0,284.0,3.5,24.9,764.0,831.2,620.28
2018,8,12,13,45,596.5,254.0,3.6,24.75,766.0,837.15,627.22
2018,8,12,14,0,647.0,224.0,3.7,24.6,768.0,836.13,629.32
2018,8,12,14,15,720.0,183.0,3.8,24.35,768.5,837.89,632.83
2018,8,12,14,30,793.0,142.0,3.9,24.1,769.0,829.47,629.02
2018,8,12,14,45,785.5,137.5,3.95,23.85,735.0,789.05,602.63
2018,8,12,15,0,778.0,133.0,4.0,23.6,701.0,746.61,574.67
2018,8,12,15,15,763.0,130.0,4.0,23.6,660.5,698.41,541.18
2018,8,12,15,30,748.0,127.0,4.0,23.6,620.0,649.27,505.18
2018,8,12,15,45,733.5,122.0,4.05,22.95,576.5,598.3,468.32
2018,8,12,16,0,719.0,117.0,4.1,22.3,533.0,546.05,429.3
2018,8,12,16,15,698.5,111.0,4.1,21.9,486.0,489.44,385.17
2018,8,12,16,30,678.0,105.0,4.1,21.5,439.0,433.61,340.24
2018,8,12,16,45,650.0,98.0,4.1,21.05,389.5,374.69,291.59
2018,8,12,17,0,622.0,91.0,4.1,20.6,340.0,317.98,243.32
2018,8,12,17,15,580.0,84.5,4.05,20.1,290.5,260.02,193.33
2018,8,12,17,30,538.0,78.0,4.0,19.6,241.0,206.47,146.66
2018,8,12,17,45,465.5,70.0,3.95,19.1,191.5,150.72,100.26
2018,8,12,18,0,393.0,62.0,3.9,18.6,142.0,102.37,62.57
2018,8,12,18,15,290.0,48.0,3.8,18.15,98.0,57.15,32.38
2018,8,12,18,30,187.0,34.0,3.7,17.7,54.0,26.38,16.03
2018,8,12,18,45,111.5,21.0,3.6,17.3,31.0,16.6,0.0
2018,8,12,19,0,36.0,8.0,3.5,16.9,8.0,7.63,0.0
2018,8,12,19,15,18.0,4.0,3.45,16.7,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,5,15,20.5,4.5,2.7,14.25,5.0,0.0,0.0
2018,8,13,5,30,41.0,9.0,2.8,14.6,10.0,8.58,0.0
2018,8,13,5,45,128.0,25.0,2.9,14.95,37.0,19.87,0.0
2018,8,13,6,0,215.0,41.0,3.0,15.3,64.0,32.03,21.12
2018,8,13,6,15,221.5,49.5,3.0,15.65,84.5,56.13,33.73
2018,8,13,6,30,228.0,58.0,3.0,16.0,105.0,80.86,52.47
2018,8,13,6,45,114.0,73.0,3.0,16.35,96.5,89.17,64.98
2018,8,13,7,0,0.0,88.0,3.0,16.7,88.0,81.51,63.33
2018,8,13,7,15,0.0,97.5,2.95,17.1,97.5,90.56,70.75
2018,8,13,7,30,0.0,107.0,2.9,17.5,107.0,99.58,77.95
2018,8,13,7,45,0.0,119.5,2.9,17.9,119.5,111.41,87.33
2018,8,13,8,0,0.0,132.0,2.9,18.3,132.0,123.27,96.6
2018,8,13,8,15,1.5,150.5,2.9,18.65,151.5,141.64,111.07
2018,8,13,8,30,3.0,169.0,2.9,19.0,171.0,160.25,125.56
2018,8,13,8,45,5.5,184.5,2.9,19.35,188.0,176.88,138.33
2018,8,13,9,0,8.0,200.0,2.9,19.7,205.0,193.79,151.22
2018,8,13,9,15,10.5,218.5,2.9,19.95,225.5,213.87,166.54
2018,8,13,9,30,13.0,237.0,2.9,20.2,246.0,234.21,181.93
2018,8,13,9,45,21.0,266.5,2.9,20.5,282.5,269.95,209.22
2018,8,13,10,0,29.0,296.0,2.9,20.8,319.0,314.2,242.59
2018,8,13,10,15,41.5,330.5,2.95,21.0,364.5,361.54,278.1
2018,8,13,10,30,54.0,365.0,3.0,21.2,410.0,409.81,313.81
2018,8,13,10,45,47.0,363.0,3.05,21.4,403.0,403.07,307.88
2018,8,13,11,0,40.0,361.0,3.1,21.6,396.0,395.78,301.8
2018,8,13,11,15,37.5,363.0,3.15,21.65,396.5,396.49,302.05
2018,8,13,11,30,35.0,365.0,3.2,21.7,397.0,396.91,302.09
2018,8,13,11,45,42.5,383.0,3.25,21.8,422.0,423.54,321.84
2018,8,13,12,0,50.0,401.0,3.3,21.9,447.0,450.09,341.34
2018,8,13,12,15,59.5,411.5,3.4,21.85,466.0,470.7,356.84
2018,8,13,12,30,69.0,422.0,3.5,21.8,485.0,490.96,372.12
2018,8,13,12,45,77.5,425.5,3.55,21.8,496.0,502.48,380.91
2018,8,13,13,0,86.0,429.0,3.6,21.8,507.0,513.44,389.36
2018,8,13,13,15,95.0,424.0,3.7,21.7,508.5,515.41,391.65
2018,8,13,13,30,104.0,419.0,3.8,21.6,510.0,516.65,393.5
2018,8,13,13,45,231.0,368.0,3.85,21.5,563.5,599.98,459.27
2018,8,13,14,0,358.0,317.0,3.9,21.4,617.0,655.54,503.9
2018,8,13,14,15,578.0,229.5,3.95,21.2,694.0,760.46,585.82
2018,8,13,14,30,798.0,142.0,4.0,21.0,771.0,833.54,640.56
2018,8,13,14,45,789.0,138.5,4.05,20.8,736.5,792.68,612.84
2018,8,13,15,0,780.0,135.0,4.1,20.6,702.0,749.88,584.16
2018,8,13,15,15,765.0,131.5,4.1,20.6,661.0,701.01,549.7
2018,8,13,15,30,750.0,128.0,4.1,20.6,620.0,651.19,512.77
2018,8,13,15,45,732.0,124.0,4.15,20.1,575.5,598.91,474.14
2018,8,13,16,0,714.0,120.0,4.2,19.6,531.0,545.63,433.57
2018,8,13,16,15,689.5,114.5,4.15,19.25,482.5,487.59,387.67
2018,8,13,16,30,665.0,109.0,4.1,18.9,434.0,430.77,341.38
2018,8,13,16,45,609.5,106.5,4.1,18.55,379.0,365.45,287.32
2018,8,13,17,0,554.0,104.0,4.1,18.2,324.0,305.46,236.52
2018,8,13,17,15,521.5,93.5,4.05,17.8,277.0,250.4,188.62
2018,8,13,17,30,489.0,83.0,4.0,17.4,230.0,198.77,143.17
2018,8,13,17,45,393.0,74.0,4.0,17.0,177.5,139.39,94.66
2018,8,13,18,0,297.0,65.0,4.0,16.6,125.0,93.23,59.61
2018,8,13,18,15,212.0,49.5,3.9,16.3,86.0,53.66,32.28
2018,8,13,18,30,127.0,34.0,3.8,16.0,47.0,27.89,17.17
2018,8,13,18,45,73.0,20.5,3.75,15.7,27.0,17.05,0.0
2018,8,13,19,0,19.0,7.0,3.7,15.4,7.0,6.67,0.0
2018,8,13,19,15,9.5,3.5,3.65,15.25,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,3.15,14.85,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,3.2,15.1,6.0,5.72,0.0
2018,8,14,5,45,53.0,21.5,3.3,15.35,26.5,17.86,0.0
2018,8,14,6,0,90.0,37.0,3.4,15.6,47.0,30.17,19.38
2018,8,14,6,15,92.0,52.0,3.45,15.9,66.5,51.89,34.45
2018,8,14,6,30,94.0,67.0,3.5,16.2,86.0,72.78,51.49
2018,8,14,6,45,47.5,80.5,3.55,16.5,90.0,83.2,62.7
2018,8,14,7,0,1.0,94.0,3.6,16.8,94.0,87.25,68.1
2018,8,14,7,15,3.5,111.0,3.6,17.15,112.0,104.12,81.98
2018,8,14,7,30,6.0,128.0,3.6,17.5,130.0,121.36,95.94
2018,8,14,7,45,8.5,141.0,3.55,17.8,144.5,135.19,106.94
2018,8,14,8,0,11.0,154.0,3.5,18.1,159.0,149.32,118.05
2018,8,14,8,15,9.0,163.0,3.5,18.35,167.5,157.53,124.23
2018,8,14,8,30,7.0,172.0,3.5,18.6,176.0,165.5,130.15
2018,8,14,8,45,12.5,198.0,3.5,18.9,206.0,194.31,152.79
2018,8,14,9,0,18.0,224.0,3.5,19.2,236.0,223.79,175.65
2018,8,14,9,15,19.5,242.0,3.5,19.4,255.5,243.21,190.35
2018,8,14,9,30,21.0,260.0,3.5,19.6,275.0,262.77,205.07
2018,8,14,9,45,38.5,294.0,3.5,19.85,323.5,318.59,248.07
2018,8,14,10,0,56.0,328.0,3.5,20.1,372.0,369.71,286.73
2018,8,14,10,15,85.5,359.5,3.5,20.3,429.5,430.18,332.33
2018,8,14,10,30,115.0,391.0,3.5,20.5,487.0,502.18,385.57
2018,8,14,10,45,95.0,393.0,3.5,20.65,474.0,479.19,367.13
2018,8,14,11,0,75.0,395.0,3.5,20.8,461.0,464.6,355.23
2018,8,14,11,15,88.5,407.0,3.55,20.9,486.0,491.96,375.57
2018,8,14,11,30,102.0,419.0,3.6,21.0,511.0,519.37,395.67
2018,8,14,11,45,142.5,432.0,3.65,21.1,561.5,586.3,445.11
2018,8,14,12,0,183.0,445.0,3.7,21.2,612.0,641.75,485.59
2018,8,14,12,15,262.0,410.5,3.75,21.25,650.0,697.25,527.64
2018,8,14,12,30,341.0,376.0,3.8,21.3,688.0,739.97,560.45
2018,8,14,12,45,527.5,293.0,3.9,21.3,770.5,848.86,642.75
2018,8,14,13,0,714.0,210.0,4.0,21.3,853.0,944.65,712.1
2018,8,14,13,15,760.0,185.0,4.05,21.25,859.0,946.94,713.8
2018,8,14,13,30,806.0,160.0,4.1,21.2,865.0,950.92,717.48
2018,8,14,13,45,803.5,156.5,4.15,21.2,843.5,926.49,701.64
2018,8,14,14,0,801.0,153.0,4.2,21.2,822.0,899.08,683.91
2018,8,14,14,15,794.5,149.5,4.2,21.05,793.5,865.27,661.81
2018,8,14,14,30,788.0,146.0,4.2,20.9,765.0,829.0,637.86
2018,8,14,14,45,780.5,141.5,4.2,20.75,731.0,788.6,610.77
2018,8,14,15,0,773.0,137.0,4.2,20.6,697.0,746.19,581.97
2018,8,14,15,15,757.5,134.5,4.2,20.6,656.5,698.18,547.88
2018,8,14,15,30,742.0,132.0,4.2,20.6,616.0,650.34,512.29
2018,8,14,15,45,725.5,126.5,4.2,20.1,571.5,596.84,472.64
2018,8,14,16,0,709.0,121.0,4.2,19.6,527.0,543.15,431.68
2018,8,14,16,15,686.5,115.0,4.2,19.3,479.5,485.86,386.34
2018,8,14,16,30,664.0,109.0,4.2,19.0,432.0,429.59,340.43
2018,8,14,16,45,633.0,102.5,4.15,18.7,382.5,370.6,291.03
2018,8,14,17,0,602.0,96.0,4.1,18.4,333.0,314.17,242.45
2018,8,14,17,15,557.5,89.0,4.1,18.0,283.5,256.1,192.07
2018,8,14,17,30,513.0,82.0,4.1,17.6,234.0,202.81,145.42
2018,8,14,17,45,452.5,72.0,4.05,17.25,186.5,148.91,99.86
2018,8,14,18,0,392.0,62.0,4.0,16.9,139.0,100.91,61.81
2018,8,14,18,15,305.5,49.5,3.9,16.6,98.5,58.15,33.21
2018,8,14,18,30,219.0,37.0,3.8,16.3,58.0,29.03,17.77
2018,8,14,18,45,129.0,22.5,3.7,16.0,33.0,17.99,0.0
2018,8,14,19,0,39.0,8.0,3.6,15.7,8.0,7.63,0.0
2018,8,14,19,15,19.5,4.0,3.55,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,5,15,5.0,2.0,2.7,15.15,2.0,0.0,0.0
2018,8,15,5,30,10.0,4.0,2.8,15.5,4.0,3.81,0.0
2018,8,15,5,45,31.5,15.0,2.9,15.8,17.5,13.45,0.0
2018,8,15,6,0,53.0,26.0,3.0,16.1,31.0,22.97,13.26
2018,8,15,6,15,55.0,39.0,3.0,16.4,47.5,38.73,24.7
2018,8,15,6,30,57.0,52.0,3.0,16.7,64.0,55.08,38.2
2018,8,15,6,45,28.5,69.5,3.05,17.05,75.5,69.81,52.14
2018,8,15,7,0,0.0,87.0,3.1,17.4,87.0,80.62,62.42
2018,8,15,7,15,0.5,103.0,3.05,17.75,103.0,95.83,74.96
2018,8,15,7,30,1.0,119.0,3.0,18.1,119.0,111.17,87.36
2018,8,15,7,45,15.0,148.5,2.95,18.45,155.5,145.04,114.67
2018,8,15,8,0,29.0,178.0,2.9,18.8,192.0,183.36,145.25
2018,8,15,8,15,45.5,207.5,2.85,19.1,232.5,222.95,176.5
2018,8,15,8,30,62.0,237.0,2.8,19.4,273.0,264.53,208.88
2018,8,15,8,45,78.0,261.0,2.8,19.7,310.0,302.2,237.8
2018,8,15,9,0,94.0,285.0,2.8,20.0,347.0,341.42,267.54
2018,8,15,9,15,179.0,290.0,2.8,20.3,417.0,420.37,328.77
2018,8,15,9,30,264.0,295.0,2.8,20.6,487.0,507.44,394.62
2018,8,15,9,45,498.5,228.0,2.8,20.85,612.5,650.89,504.1
2018,8,15,10,0,733.0,161.0,2.8,21.1,738.0,804.82,614.86
2018,8,15,10,15,791.5,141.0,2.9,21.3,785.0,857.76,649.48
2018,8,15,10,30,850.0,121.0,3.0,21.5,832.0,907.49,682.33
2018,8,15,10,45,858.5,120.0,3.05,21.7,855.0,936.15,700.34
2018,8,15,11,0,867.0,119.0,3.1,21.9,878.0,961.91,716.55
2018,8,15,11,15,872.0,119.0,3.2,21.95,893.5,982.24,729.97
2018,8,15,11,30,877.0,119.0,3.3,22.0,909.0,999.27,741.32
2018,8,15,11,45,881.5,117.5,3.4,22.1,917.0,1010.84,749.02
2018,8,15,12,0,886.0,116.0,3.5,22.2,925.0,1018.91,754.56
2018,8,15,12,15,885.0,117.0,3.55,22.2,924.5,1020.46,755.83
2018,8,15,12,30,884.0,118.0,3.6,22.2,924.0,1018.39,754.89
2018,8,15,12,45,880.5,118.5,3.65,22.2,915.5,1009.73,749.71
2018,8,15,13,0,877.0,119.0,3.7,22.2,907.0,997.57,742.33
2018,8,15,13,15,874.5,117.5,3.75,22.1,891.5,980.88,732.31
2018,8,15,13,30,872.0,116.0,3.8,22.0,876.0,960.81,720.07
2018,8,15,13,45,868.0,114.0,3.85,21.95,854.0,935.53,704.17
2018,8,15,14,0,864.0,112.0,3.9,21.9,832.0,907.15,686.13
2018,8,15,14,15,857.0,110.0,3.9,21.75,802.5,873.16,664.13
2018,8,15,14,30,850.0,108.0,3.9,21.6,773.0,836.55,640.18
2018,8,15,14,45,841.5,105.5,3.9,21.5,738.5,795.76,612.96
2018,8,15,15,0,833.0,103.0,3.9,21.4,704.0,752.86,583.96
2018,8,15,15,15,819.5,100.5,3.9,21.4,663.0,704.42,550.4
2018,8,15,15,30,806.0,98.0,3.9,21.4,622.0,657.32,516.53
2018,8,15,15,45,790.0,95.0,3.9,20.95,577.5,604.08,477.04
2018,8,15,16,0,774.0,92.0,3.9,20.5,533.0,550.42,436.03
2018,8,15,16,15,752.5,88.5,3.85,20.25,485.5,493.2,390.55
2018,8,15,16,30,731.0,85.0,3.8,20.0,438.0,436.72,344.25
2018,8,15,16,45,701.5,80.5,3.8,19.7,388.0,376.96,294.11
2018,8,15,17,0,672.0,76.0,3.8,19.4,338.0,318.57,243.68
2018,8,15,17,15,629.5,71.0,3.75,19.05,288.0,259.12,191.67
2018,8,15,17,30,587.0,66.0,3.7,18.7,238.0,204.08,143.06
2018,8,15,17,45,525.0,58.5,3.65,18.3,189.5,147.95,95.48
2018,8,15,18,0,463.0,51.0,3.6,17.9,141.0,99.21,57.14
2018,8,15,18,15,370.5,42.0,3.5,17.55,100.0,55.16,28.9
2018,8,15,18,30,278.0,33.0,3.4,17.2,59.0,27.09,15.76
2018,8,15,18,45,166.0,20.5,3.3,16.9,33.5,16.4,0.0
2018,8,15,19,0,54.0,8.0,3.2,16.6,8.0,7.63,0.0
2018,8,15,19,15,27.0,4.0,3.2,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,5,15,28.5,4.5,2.1,14.35,4.5,0.0,0.0
2018,8,16,5,30,57.0,9.0,2.2,14.8,9.0,8.58,0.0
2018,8,16,5,45,170.5,22.0,2.35,15.2,36.5,17.54,0.0
2018,8,16,6,0,284.0,35.0,2.5,15.6,64.0,28.62,17.77
2018,8,16,6,15,325.0,46.5,2.5,16.0,97.5,59.83,33.29
2018,8,16,6,30,366.0,58.0,2.5,16.4,131.0,97.95,60.51
2018,8,16,6,45,279.0,83.5,2.55,16.8,148.5,130.32,92.16
2018,8,16,7,0,192.0,109.0,2.6,17.2,166.0,150.77,114.2
2018,8,16,7,15,362.0,107.5,2.55,17.55,241.5,217.08,165.95
2018,8,16,7,30,532.0,106.0,2.5,17.9,317.0,303.88,235.79
2018,8,16,7,45,633.0,97.5,2.5,18.3,382.0,371.4,291.51
2018,8,16,8,0,734.0,89.0,2.5,18.7,447.0,449.4,354.72
2018,8,16,8,15,757.5,92.0,2.45,19.1,495.5,506.61,400.39
2018,8,16,8,30,781.0,95.0,2.4,19.5,544.0,564.71,445.22
2018,8,16,8,45,800.0,97.0,2.4,19.85,589.5,619.46,486.36
2018,8,16,9,0,819.0,99.0,2.4,20.2,635.0,674.0,526.09
2018,8,16,9,15,831.0,102.0,2.35,20.6,675.5,720.71,557.33
2018,8,16,9,30,843.0,105.0,2.3,21.0,716.0,768.69,588.39
2018,8,16,9,45,851.5,108.0,2.25,21.35,751.0,812.13,615.8
2018,8,16,10,0,860.0,111.0,2.2,21.7,786.0,853.38,641.27
2018,8,16,10,15,868.0,112.0,2.2,22.0,815.0,889.72,663.64
2018,8,16,10,30,876.0,113.0,2.2,22.3,844.0,923.43,684.07
2018,8,16,10,45,882.5,113.0,2.2,22.6,866.5,951.87,700.9
2018,8,16,11,0,889.0,113.0,2.2,22.9,889.0,977.25,715.69
2018,8,16,11,15,892.5,113.5,2.3,23.15,904.0,996.99,728.07
2018,8,16,11,30,896.0,114.0,2.4,23.4,919.0,1013.3,738.34
2018,8,16,11,45,898.0,114.0,2.5,23.6,926.5,1024.08,745.29
2018,8,16,12,0,900.0,114.0,2.6,23.8,934.0,1031.24,750.06
2018,8,16,12,15,899.5,114.5,2.7,23.9,933.5,1032.74,751.62
2018,8,16,12,30,899.0,115.0,2.8,24.0,933.0,1030.58,750.96
2018,8,16,12,45,896.0,115.0,2.9,24.1,924.0,1021.75,746.09
2018,8,16,13,0,893.0,115.0,3.0,24.2,915.0,1009.33,739.0
2018,8,16,13,15,889.0,114.0,3.05,24.1,899.0,991.4,728.52
2018,8,16,13,30,885.0,113.0,3.1,24.0,883.0,970.07,715.87
2018,8,16,13,45,880.0,111.5,3.2,23.9,860.0,944.01,700.43
2018,8,16,14,0,875.0,110.0,3.3,23.8,837.0,914.85,682.81
2018,8,16,14,15,868.0,108.5,3.3,23.6,807.5,880.97,661.48
2018,8,16,14,30,861.0,107.0,3.3,23.4,778.0,844.43,638.18
2018,8,16,14,45,852.0,104.5,3.35,23.2,742.5,802.76,611.37
2018,8,16,15,0,843.0,102.0,3.4,23.0,707.0,758.97,582.72
2018,8,16,15,15,829.5,99.5,3.4,23.0,666.0,710.03,549.31
2018,8,16,15,30,816.0,97.0,3.4,23.0,625.0,662.4,515.58
2018,8,16,15,45,799.5,94.5,3.45,22.45,580.0,608.82,476.67
2018,8,16,16,0,783.0,92.0,3.5,21.9,535.0,554.84,436.14
2018,8,16,16,15,761.0,88.0,3.45,21.55,486.5,496.3,390.23
2018,8,16,16,30,739.0,84.0,3.4,21.2,438.0,438.57,343.44
2018,8,16,16,45,709.0,79.5,3.4,20.85,387.5,378.11,293.15
2018,8,16,17,0,679.0,75.0,3.4,20.5,337.0,319.1,242.55
2018,8,16,17,15,636.0,70.0,3.35,20.0,286.5,259.09,190.45
2018,8,16,17,30,593.0,65.0,3.3,19.5,236.0,203.57,141.73
2018,8,16,17,45,530.5,58.0,3.25,19.05,188.0,147.52,94.46
2018,8,16,18,0,468.0,51.0,3.2,18.6,140.0,98.93,56.54
2018,8,16,18,15,372.5,41.0,3.1,18.2,98.0,53.62,27.72
2018,8,16,18,30,277.0,31.0,3.0,17.8,56.0,25.34,13.9
2018,8,16,18,45,164.5,19.0,2.95,17.4,31.5,18.11,0.0
2018,8,16,19,0,52.0,7.0,2.9,17.0,7.0,6.67,0.0
2018,8,16,19,15,26.0,3.5,2.85,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,5,15,25.5,4.5,1.7,14.55,4.5,0.0,0.0
2018,8,17,5,30,51.0,9.0,1.8,15.0,9.0,8.58,0.0
2018,8,17,5,45,156.0,22.0,1.9,15.4,35.0,17.58,0.0
2018,8,17,6,0,261.0,35.0,2.0,15.8,61.0,27.42,16.58
2018,8,17,6,15,265.5,42.5,1.95,16.25,82.0,52.75,29.35
2018,8,17,6,30,270.0,50.0,1.9,16.7,103.0,78.98,48.82
2018,8,17,6,45,135.0,65.0,1.8,17.15,91.5,86.14,61.28
2018,8,17,7,0,0.0,80.0,1.7,17.6,80.0,74.22,56.98
2018,8,17,7,15,0.0,92.5,1.65,18.1,92.5,85.99,66.65
2018,8,17,7,30,0.0,105.0,1.6,18.6,105.0,97.79,76.1
2018,8,17,7,45,3.5,121.5,1.55,19.1,123.0,114.86,89.67
2018,8,17,8,0,7.0,138.0,1.5,19.6,141.0,132.41,103.43
2018,8,17,8,15,22.0,169.5,1.5,20.15,181.5,170.83,133.8
2018,8,17,8,30,37.0,201.0,1.5,20.7,222.0,214.85,168.02
2018,8,17,8,45,35.0,221.0,1.45,21.25,242.5,235.55,183.15
2018,8,17,9,0,33.0,241.0,1.4,21.8,263.0,256.11,197.97
2018,8,17,9,15,166.0,248.5,1.45,22.3,367.5,369.81,286.55
2018,8,17,9,30,299.0,256.0,1.5,22.8,472.0,495.79,380.64
2018,8,17,9,45,570.5,186.5,1.55,23.25,624.5,672.09,510.24
2018,8,17,10,0,842.0,117.0,1.6,23.7,777.0,844.7,626.39
2018,8,17,10,15,875.0,107.0,1.65,24.1,815.0,891.18,653.77
2018,8,17,10,30,908.0,97.0,1.7,24.5,853.0,936.36,681.3
2018,8,17,10,45,914.5,96.5,1.8,24.95,875.5,965.04,698.48
2018,8,17,11,0,921.0,96.0,1.9,25.4,898.0,990.54,713.76
2018,8,17,11,15,925.0,97.0,1.95,25.65,914.0,1011.84,726.36
2018,8,17,11,30,929.0,98.0,2.0,25.9,930.0,1029.6,736.81
2018,8,17,11,45,932.0,97.5,2.05,26.15,938.0,1041.12,743.45
2018,8,17,12,0,935.0,97.0,2.1,26.4,946.0,1048.9,747.92
2018,8,17,12,15,935.0,96.5,2.2,26.55,945.5,1049.87,749.17
2018,8,17,12,30,935.0,96.0,2.3,26.7,945.0,1047.02,748.19
2018,8,17,12,45,934.0,96.5,2.4,26.8,938.0,1040.42,745.09
2018,8,17,13,0,933.0,97.0,2.5,26.9,931.0,1030.05,739.69
2018,8,17,13,15,930.5,96.0,2.6,26.85,915.5,1012.9,730.48
2018,8,17,13,30,928.0,95.0,2.7,26.8,900.0,992.16,718.98
2018,8,17,13,45,924.0,94.0,2.75,26.75,877.5,966.52,703.82
2018,8,17,14,0,920.0,93.0,2.8,26.7,855.0,937.56,686.47
2018,8,17,14,15,913.5,92.0,2.85,26.55,825.5,903.23,665.73
2018,8,17,14,30,907.0,91.0,2.9,26.4,796.0,866.06,642.9
2018,8,17,14,45,898.5,89.5,2.95,26.25,760.0,824.08,616.54
2018,8,17,15,0,890.0,88.0,3.0,26.1,724.0,779.81,588.25
2018,8,17,15,15,877.5,86.5,3.0,26.1,682.5,730.58,555.49
2018,8,17,15,30,865.0,85.0,3.0,26.1,641.0,679.87,521.01
2018,8,17,15,45,849.5,83.0,3.0,25.55,595.5,625.56,482.2
2018,8,17,16,0,834.0,81.0,3.0,25.0,550.0,570.62,441.59
2018,8,17,16,15,812.5,78.0,2.95,24.55,500.5,512.06,396.5
2018,8,17,16,30,791.0,75.0,2.9,24.1,451.0,452.77,349.32
2018,8,17,16,45,761.5,71.5,2.85,23.65,399.5,390.63,298.34
2018,8,17,17,0,732.0,68.0,2.8,23.2,348.0,330.66,247.47
2018,8,17,17,15,689.5,64.0,2.7,22.55,296.0,268.87,194.38
2018,8,17,17,30,647.0,60.0,2.6,21.9,244.0,210.25,143.47
2018,8,17,17,45,583.5,53.5,2.5,21.25,194.0,151.3,94.26
2018,8,17,18,0,520.0,47.0,2.4,20.6,144.0,99.91,54.68
2018,8,17,18,15,419.0,39.0,2.3,20.0,101.0,53.16,26.09
2018,8,17,18,30,318.0,31.0,2.2,19.4,58.0,25.65,13.43
2018,8,17,18,45,189.5,19.5,2.1,18.8,32.5,18.59,0.0
2018,8,17,19,0,61.0,8.0,2.0,18.2,7.0,0.0,0.0
2018,8,17,19,15,30.5,4.0,2.05,17.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,18,5,15,25.5,4.0,1.75,14.5,4.0,0.0,0.0
2018,8,18,5,30,51.0,8.0,1.8,15.0,8.0,7.63,0.0
2018,8,18,5,45,160.5,21.5,1.8,15.5,34.5,17.21,0.0
2018,8,18,6,0,270.0,35.0,1.8,16.0,61.0,27.48,16.39
2018,8,18,6,15,365.5,46.5,1.75,16.5,104.5,63.45,34.83
2018,8,18,6,30,461.0,58.0,1.7,17.0,148.0,110.91,66.86
2018,8,18,6,45,515.5,67.0,1.65,17.55,196.0,160.3,106.59
2018,8,18,7,0,570.0,76.0,1.6,18.1,244.0,216.22,154.09
2018,8,18,7,15,627.5,80.5,1.55,18.7,298.5,274.9,204.37
2018,8,18,7,30,685.0,85.0,1.5,19.3,353.0,339.76,259.0
2018,8,18,7,45,720.5,88.0,1.45,19.9,405.0,399.57,308.64
2018,8,18,8,0,756.0,91.0,1.4,20.5,457.0,462.59,358.95
2018,8,18,8,15,780.0,94.5,1.4,21.1,507.0,521.89,404.8
2018,8,18,8,30,804.0,98.0,1.4,21.7,557.0,582.1,449.55
2018,8,18,8,45,808.0,104.5,1.4,22.3,598.0,633.18,485.96
2018,8,18,9,0,812.0,111.0,1.4,22.9,639.0,682.59,519.92
2018,8,18,9,15,803.5,123.0,1.45,23.4,673.5,726.66,549.07
2018,8,18,9,30,795.0,135.0,1.5,23.9,708.0,767.57,574.76
2018,8,18,9,45,745.0,164.0,1.55,24.45,722.0,791.63,588.7
2018,8,18,10,0,695.0,193.0,1.6,25.0,736.0,807.43,597.23
2018,8,18,10,15,705.0,198.5,1.65,25.4,767.0,846.1,621.37
2018,8,18,10,30,715.0,204.0,1.7,25.8,798.0,882.76,643.72
2018,8,18,10,45,739.0,200.0,1.75,26.2,828.5,920.47,666.57
2018,8,18,11,0,763.0,196.0,1.8,26.6,859.0,956.25,687.98
2018,8,18,11,15,785.0,187.5,1.9,26.8,879.5,977.54,701.25
2018,8,18,11,30,807.0,179.0,2.0,27.0,900.0,1001.93,716.68
2018,8,18,11,45,806.5,180.5,2.1,27.2,906.0,1011.09,722.52
2018,8,18,12,0,806.0,182.0,2.2,27.4,912.0,1016.85,726.46
2018,8,18,12,15,805.0,182.5,2.3,27.4,911.5,1017.64,727.98
2018,8,18,12,30,804.0,183.0,2.4,27.4,911.0,1015.02,727.45
2018,8,18,12,45,839.0,164.0,2.55,27.4,917.5,1024.86,735.47
2018,8,18,13,0,874.0,145.0,2.7,27.4,924.0,1021.41,734.97
2018,8,18,13,15,834.5,161.0,2.75,27.25,894.0,995.35,719.64
2018,8,18,13,30,795.0,177.0,2.8,27.1,864.0,957.96,697.08
2018,8,18,13,45,749.0,191.5,2.9,26.95,825.0,916.28,671.91
2018,8,18,14,0,703.0,206.0,3.0,26.8,786.0,868.77,642.46
2018,8,18,14,15,767.0,172.5,3.0,26.55,784.0,867.6,643.57
2018,8,18,14,30,831.0,139.0,3.0,26.3,782.0,856.86,637.99
2018,8,18,14,45,817.5,137.5,3.05,26.1,745.0,812.84,609.97
2018,8,18,15,0,804.0,136.0,3.1,25.9,708.0,767.11,580.6
2018,8,18,15,15,788.5,132.5,3.1,25.9,666.0,716.47,546.21
2018,8,18,15,30,773.0,129.0,3.1,25.9,624.0,664.86,509.32
2018,8,18,15,45,750.0,125.5,3.1,25.2,576.5,608.69,469.4
2018,8,18,16,0,727.0,122.0,3.1,24.5,529.0,551.79,427.66
2018,8,18,16,15,698.0,117.5,3.05,24.05,479.0,491.43,381.4
2018,8,18,16,30,669.0,113.0,3.0,23.6,429.0,432.76,334.99
2018,8,18,16,45,632.5,107.0,3.0,23.1,378.0,371.54,285.38
2018,8,18,17,0,596.0,101.0,3.0,22.6,327.0,313.55,236.94
2018,8,18,17,15,547.5,92.5,2.9,22.0,275.5,253.19,185.98
2018,8,18,17,30,499.0,84.0,2.8,21.4,224.0,198.19,139.16
2018,8,18,17,45,431.0,72.5,2.75,20.75,175.5,141.08,92.45
2018,8,18,18,0,363.0,61.0,2.7,20.1,127.0,93.97,56.51
2018,8,18,18,15,274.0,46.5,2.6,19.5,87.0,51.61,28.94
2018,8,18,18,30,185.0,32.0,2.5,18.9,47.0,25.26,12.4
2018,8,18,18,45,106.0,19.0,2.45,18.35,26.0,18.11,0.0
2018,8,18,19,0,27.0,6.0,2.4,17.8,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.4,17.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,5,15,4.0,1.5,2.2,14.05,1.5,0.0,0.0
2018,8,19,5,30,8.0,3.0,2.3,14.5,3.0,2.86,0.0
2018,8,19,5,45,26.5,12.5,2.4,14.9,14.5,11.27,0.0
2018,8,19,6,0,45.0,22.0,2.5,15.3,26.0,19.61,9.92
2018,8,19,6,15,48.0,34.0,2.45,15.75,41.0,33.95,20.91
2018,8,19,6,30,51.0,46.0,2.4,16.2,56.0,49.03,33.39
2018,8,19,6,45,25.5,55.0,2.35,16.6,60.0,56.1,40.79
2018,8,19,7,0,0.0,64.0,2.3,17.0,64.0,59.5,44.78
2018,8,19,7,15,0.0,68.5,2.25,17.45,68.5,63.73,48.24
2018,8,19,7,30,0.0,73.0,2.2,17.9,73.0,67.93,51.56
2018,8,19,7,45,0.0,86.0,2.2,18.35,86.0,80.1,61.41
2018,8,19,8,0,0.0,99.0,2.2,18.8,99.0,92.31,71.14
2018,8,19,8,15,0.0,115.5,2.2,19.2,115.5,107.88,83.48
2018,8,19,8,30,0.0,132.0,2.2,19.6,132.0,123.53,95.72
2018,8,19,8,45,0.5,146.0,2.2,20.05,146.5,137.19,106.21
2018,8,19,9,0,1.0,160.0,2.2,20.5,161.0,150.95,116.67
2018,8,19,9,15,4.0,180.5,2.2,20.9,183.5,172.88,133.58
2018,8,19,9,30,7.0,201.0,2.2,21.3,206.0,195.17,150.56
2018,8,19,9,45,15.0,241.5,2.25,21.7,253.0,241.27,185.92
2018,8,19,10,0,23.0,282.0,2.3,22.1,300.0,288.28,221.31
2018,8,19,10,15,36.5,319.0,2.35,22.4,348.5,346.88,265.09
2018,8,19,10,30,50.0,356.0,2.4,22.7,397.0,398.66,303.03
2018,8,19,10,45,141.0,349.5,2.45,23.0,470.5,489.63,372.0
2018,8,19,11,0,232.0,343.0,2.5,23.3,544.0,584.73,441.98
2018,8,19,11,15,303.0,326.0,2.5,23.5,593.0,641.36,483.09
