Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,11,30,374.0,309.0,2.5,23.7,642.0,710.51,532.21
2018,8,19,11,45,438.0,293.0,2.55,23.9,686.5,762.24,568.78
2018,8,19,12,0,502.0,277.0,2.6,24.1,731.0,812.72,604.2
2018,8,19,12,15,522.5,281.5,2.65,24.2,753.5,838.97,621.81
2018,8,19,12,30,543.0,286.0,2.7,24.3,776.0,862.78,637.95
2018,8,19,12,45,553.5,283.0,2.7,24.35,778.5,866.05,640.2
2018,8,19,13,0,564.0,280.0,2.7,24.4,781.0,868.98,642.4
2018,8,19,13,15,585.5,270.0,2.75,24.35,782.0,870.61,644.84
2018,8,19,13,30,607.0,260.0,2.8,24.3,783.0,868.97,645.13
2018,8,19,13,45,654.0,232.5,2.85,24.2,782.0,870.03,648.33
2018,8,19,14,0,701.0,205.0,2.9,24.1,781.0,865.83,647.12
2018,8,19,14,15,786.5,163.0,2.95,23.9,787.0,870.95,652.38
2018,8,19,14,30,872.0,121.0,3.0,23.7,793.0,866.77,651.37
2018,8,19,14,45,835.5,128.0,3.05,23.5,747.0,816.97,619.1
2018,8,19,15,0,799.0,135.0,3.1,23.3,701.0,761.68,582.78
2018,8,19,15,15,784.5,130.0,3.1,23.3,658.0,710.38,547.6
2018,8,19,15,30,770.0,125.0,3.1,23.3,615.0,658.06,509.79
2018,8,19,15,45,601.0,154.5,3.15,22.7,519.5,544.05,424.9
2018,8,19,16,0,432.0,184.0,3.2,22.1,424.0,440.06,345.57
2018,8,19,16,15,401.0,171.5,3.2,21.65,378.0,386.21,304.12
2018,8,19,16,30,370.0,159.0,3.2,21.2,332.0,334.96,263.51
2018,8,19,16,45,501.0,124.5,3.2,20.7,329.5,331.47,258.36
2018,8,19,17,0,632.0,90.0,3.2,20.2,327.0,314.45,239.46
2018,8,19,17,15,593.5,82.0,3.15,19.6,277.5,255.45,188.31
2018,8,19,17,30,555.0,74.0,3.1,19.0,228.0,200.52,140.3
2018,8,19,17,45,386.0,68.5,3.1,18.4,165.0,129.1,85.32
2018,8,19,18,0,217.0,63.0,3.1,17.8,102.0,79.79,51.47
2018,8,19,18,15,168.5,45.0,3.05,17.35,69.0,46.0,27.47
2018,8,19,18,30,120.0,27.0,3.0,16.9,36.0,21.17,8.73
2018,8,19,18,45,73.5,16.5,2.9,16.4,20.5,15.73,0.0
2018,8,19,19,0,27.0,6.0,2.8,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.5,3.0,2.8,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,9.5,2.5,2.25,14.4,2.5,0.0,0.0
2018,8,20,5,30,19.0,5.0,2.3,14.7,5.0,4.77,0.0
2018,8,20,5,45,66.5,17.0,2.35,14.95,22.0,16.2,0.0
2018,8,20,6,0,114.0,29.0,2.4,15.2,39.0,23.97,13.09
2018,8,20,6,15,116.5,35.0,2.35,15.5,51.5,38.19,22.18
2018,8,20,6,30,119.0,41.0,2.3,15.8,64.0,52.61,33.46
2018,8,20,6,45,59.5,42.0,2.3,16.05,53.5,50.81,34.98
2018,8,20,7,0,0.0,43.0,2.3,16.3,43.0,39.94,28.37
2018,8,20,7,15,0.0,47.5,2.2,16.7,47.5,44.13,31.87
2018,8,20,7,30,0.0,52.0,2.1,17.1,52.0,48.33,35.29
2018,8,20,7,45,0.0,65.0,2.05,17.45,65.0,60.46,45.28
2018,8,20,8,0,0.0,78.0,2.0,17.8,78.0,72.62,55.15
2018,8,20,8,15,0.0,100.0,2.0,18.2,100.0,93.27,71.87
2018,8,20,8,30,0.0,122.0,2.0,18.6,122.0,114.07,88.44
2018,8,20,8,45,0.5,137.5,1.95,18.95,138.0,129.13,100.17
2018,8,20,9,0,1.0,153.0,1.9,19.3,154.0,144.3,111.88
2018,8,20,9,15,1.5,159.0,1.95,19.65,160.0,150.49,116.36
2018,8,20,9,30,2.0,165.0,2.0,20.0,166.0,156.73,120.89
2018,8,20,9,45,2.5,169.0,2.0,20.35,170.5,161.1,123.93
2018,8,20,10,0,3.0,173.0,2.0,20.7,175.0,165.52,127.01
2018,8,20,10,15,7.0,204.0,2.05,20.95,209.5,199.08,153.01
2018,8,20,10,30,11.0,235.0,2.1,21.2,244.0,233.08,178.95
2018,8,20,10,45,13.0,255.5,2.15,21.4,266.5,255.31,195.6
2018,8,20,11,0,15.0,276.0,2.2,21.6,289.0,277.68,212.28
2018,8,20,11,15,17.0,290.5,2.3,21.75,305.5,294.23,224.58
2018,8,20,11,30,19.0,305.0,2.4,21.9,322.0,310.82,236.89
2018,8,20,11,45,19.5,308.5,2.45,22.0,326.0,315.02,239.86
2018,8,20,12,0,20.0,312.0,2.5,22.1,330.0,319.12,242.85
2018,8,20,12,15,25.0,326.5,2.6,22.15,349.0,349.78,265.93
2018,8,20,12,30,30.0,341.0,2.7,22.2,368.0,369.63,280.83
2018,8,20,12,45,35.0,354.5,2.75,22.2,385.5,388.24,294.82
2018,8,20,13,0,40.0,368.0,2.8,22.2,403.0,406.57,308.61
2018,8,20,13,15,37.5,356.0,2.85,22.1,388.5,390.82,297.22
2018,8,20,13,30,35.0,344.0,2.9,22.0,374.0,375.0,285.89
2018,8,20,13,45,170.0,302.0,3.0,21.9,442.0,466.64,359.74
2018,8,20,14,0,305.0,260.0,3.1,21.8,510.0,549.4,425.14
2018,8,20,14,15,571.5,194.5,3.1,21.6,641.0,719.02,554.25
2018,8,20,14,30,838.0,129.0,3.1,21.4,772.0,851.41,648.56
2018,8,20,14,45,828.0,126.0,3.15,21.2,736.0,808.29,619.34
2018,8,20,15,0,818.0,123.0,3.2,21.0,700.0,763.19,589.72
2018,8,20,15,15,803.0,120.0,3.2,21.0,658.0,712.74,555.13
2018,8,20,15,30,788.0,117.0,3.2,21.0,616.0,661.26,517.44
2018,8,20,15,45,660.0,133.5,3.25,20.35,530.0,559.11,441.22
2018,8,20,16,0,532.0,150.0,3.3,19.7,444.0,463.08,367.76
2018,8,20,16,15,550.5,135.5,3.35,19.3,414.5,430.96,342.53
2018,8,20,16,30,569.0,121.0,3.4,18.9,385.0,392.45,310.8
2018,8,20,16,45,537.5,112.5,3.4,18.45,338.5,336.44,264.17
2018,8,20,17,0,506.0,104.0,3.4,18.0,292.0,280.99,216.91
2018,8,20,17,15,480.0,90.5,3.4,17.5,246.5,228.02,170.69
2018,8,20,17,30,454.0,77.0,3.4,17.0,201.0,179.54,127.8
2018,8,20,17,45,437.5,64.5,3.4,16.5,163.0,134.54,88.21
2018,8,20,18,0,421.0,52.0,3.4,16.0,125.0,91.5,53.04
2018,8,20,18,15,318.5,40.5,3.3,15.65,85.0,48.11,25.77
2018,8,20,18,30,216.0,29.0,3.2,15.3,45.0,22.98,8.75
2018,8,20,18,45,123.5,17.5,3.15,15.0,25.0,16.68,0.0
2018,8,20,19,0,31.0,6.0,3.1,14.7,5.0,0.0,0.0
2018,8,20,19,15,15.5,3.0,3.05,14.6,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,15,7.0,2.0,2.25,14.25,2.0,0.0,0.0
2018,8,21,5,30,14.0,4.0,2.3,14.5,4.0,0.0,0.0
2018,8,21,5,45,33.0,11.0,2.4,14.75,13.5,10.48,0.0
2018,8,21,6,0,52.0,18.0,2.5,15.0,23.0,15.21,6.04
2018,8,21,6,15,46.0,24.5,2.5,15.25,31.0,25.46,13.94
2018,8,21,6,30,40.0,31.0,2.5,15.5,39.0,34.07,21.36
2018,8,21,6,45,20.0,44.5,2.5,15.8,48.5,45.43,32.13
2018,8,21,7,0,0.0,58.0,2.5,16.1,58.0,53.93,40.25
2018,8,21,7,15,0.0,73.5,2.4,16.4,73.5,68.38,52.38
2018,8,21,7,30,0.0,89.0,2.3,16.7,89.0,82.89,64.36
2018,8,21,7,45,0.0,104.5,2.25,17.0,104.5,97.48,76.2
2018,8,21,8,0,0.0,120.0,2.2,17.3,120.0,112.14,87.92
2018,8,21,8,15,2.0,142.5,2.15,17.7,143.5,134.59,105.82
2018,8,21,8,30,4.0,165.0,2.1,18.1,167.0,157.39,123.72
2018,8,21,8,45,8.0,188.0,2.1,18.45,193.0,182.27,143.14
2018,8,21,9,0,12.0,211.0,2.1,18.8,219.0,207.66,162.7
2018,8,21,9,15,12.0,219.0,2.1,19.15,227.5,216.01,168.59
2018,8,21,9,30,12.0,227.0,2.1,19.5,236.0,224.34,174.48
2018,8,21,9,45,11.0,226.5,2.1,19.8,235.0,223.58,173.3
2018,8,21,10,0,10.0,226.0,2.1,20.1,234.0,222.7,172.1
2018,8,21,10,15,12.0,238.5,2.15,20.35,248.5,237.04,182.84
2018,8,21,10,30,14.0,251.0,2.2,20.6,263.0,251.49,193.59
2018,8,21,10,45,15.0,265.5,2.25,20.85,278.5,267.05,205.1
2018,8,21,11,0,16.0,280.0,2.3,21.1,294.0,282.65,216.57
2018,8,21,11,15,15.5,278.5,2.35,21.25,292.0,281.05,215.05
2018,8,21,11,30,15.0,277.0,2.4,21.4,290.0,279.36,213.56
2018,8,21,11,45,15.5,281.5,2.45,21.55,295.0,284.48,217.29
2018,8,21,12,0,16.0,286.0,2.5,21.7,300.0,289.53,220.97
2018,8,21,12,15,16.5,289.5,2.55,21.75,304.0,293.51,223.96
2018,8,21,12,30,17.0,293.0,2.6,21.8,308.0,297.4,226.92
2018,8,21,12,45,17.5,297.5,2.65,21.8,313.0,302.18,230.63
2018,8,21,13,0,18.0,302.0,2.7,21.8,318.0,306.87,234.3
2018,8,21,13,15,23.0,314.5,2.75,21.75,334.5,323.75,247.42
2018,8,21,13,30,28.0,327.0,2.8,21.7,351.0,351.03,268.27
2018,8,21,13,45,31.0,326.0,2.85,21.65,352.0,351.81,269.23
2018,8,21,14,0,34.0,325.0,2.9,21.6,353.0,352.29,270.11
2018,8,21,14,15,41.0,322.0,2.9,21.4,354.5,353.9,272.15
2018,8,21,14,30,48.0,319.0,2.9,21.2,356.0,354.91,273.75
2018,8,21,14,45,66.5,315.0,2.9,21.05,363.5,363.46,281.41
2018,8,21,15,0,85.0,311.0,2.9,20.9,371.0,370.35,287.75
2018,8,21,15,15,103.5,296.0,2.9,20.9,364.5,364.25,284.09
2018,8,21,15,30,122.0,281.0,2.9,20.9,358.0,362.55,283.65
2018,8,21,15,45,137.5,259.0,2.9,20.35,339.5,342.95,269.89
2018,8,21,16,0,153.0,237.0,2.9,19.8,321.0,321.6,254.41
2018,8,21,16,15,181.5,211.5,2.9,19.4,302.0,301.72,239.53
2018,8,21,16,30,210.0,186.0,2.9,19.0,283.0,278.59,221.25
2018,8,21,16,45,237.5,164.5,2.85,18.65,261.5,258.61,204.42
2018,8,21,17,0,265.0,143.0,2.8,18.3,240.0,231.52,180.8
2018,8,21,17,15,245.5,128.0,2.75,17.95,207.0,193.72,148.57
2018,8,21,17,30,226.0,113.0,2.7,17.6,174.0,158.05,117.93
2018,8,21,17,45,183.5,88.0,2.65,17.2,130.5,111.81,79.91
2018,8,21,18,0,141.0,63.0,2.6,16.8,87.0,71.24,47.71
2018,8,21,18,15,98.0,41.5,2.55,16.6,55.5,39.56,24.04
2018,8,21,18,30,55.0,20.0,2.5,16.4,24.0,16.76,3.52
2018,8,21,18,45,30.0,11.0,2.45,16.2,13.0,10.48,0.0
2018,8,21,19,0,5.0,2.0,2.4,16.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.35,15.95,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.1,14.75,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.2,15.1,2.0,0.0,0.0
2018,8,22,5,45,10.0,10.5,1.25,15.4,11.5,10.01,0.0
2018,8,22,6,0,18.0,19.0,1.3,15.7,21.0,17.8,7.72
2018,8,22,6,15,21.0,34.0,1.3,16.0,37.0,32.69,20.62
2018,8,22,6,30,24.0,49.0,1.3,16.3,53.0,48.39,33.96
2018,8,22,6,45,12.0,56.5,1.35,16.55,58.5,54.66,40.12
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,59.49,44.81
2018,8,22,7,15,0.0,67.0,1.35,17.1,67.0,62.33,47.15
2018,8,22,7,30,0.0,70.0,1.3,17.4,70.0,65.13,49.34
2018,8,22,7,45,0.0,82.5,1.3,17.7,82.5,76.83,58.86
2018,8,22,8,0,0.0,95.0,1.3,18.0,95.0,88.57,68.27
2018,8,22,8,15,0.0,110.5,1.3,18.35,110.5,103.2,79.9
2018,8,22,8,30,0.0,126.0,1.3,18.7,126.0,117.9,91.42
2018,8,22,8,45,0.0,132.5,1.35,19.0,132.5,124.09,96.0
2018,8,22,9,0,0.0,139.0,1.4,19.3,139.0,130.3,100.59
2018,8,22,9,15,0.5,150.5,1.45,19.65,151.0,141.68,109.26
2018,8,22,9,30,1.0,162.0,1.5,20.0,163.0,153.13,117.92
2018,8,22,9,45,2.5,171.0,1.55,20.35,173.0,163.08,125.38
2018,8,22,10,0,4.0,180.0,1.6,20.7,183.0,173.16,132.92
2018,8,22,10,15,7.5,208.5,1.7,21.0,214.5,203.97,156.63
2018,8,22,10,30,11.0,237.0,1.8,21.3,246.0,235.15,180.3
2018,8,22,10,45,12.5,247.0,1.85,21.6,257.5,246.68,188.67
2018,8,22,11,0,14.0,257.0,1.9,21.9,269.0,258.24,197.12
2018,8,22,11,15,15.0,265.0,2.0,22.1,278.0,267.38,203.82
2018,8,22,11,30,16.0,273.0,2.1,22.3,287.0,276.49,210.52
2018,8,22,11,45,21.5,306.5,2.15,22.45,325.5,315.24,239.58
2018,8,22,12,0,27.0,340.0,2.2,22.6,364.0,366.09,277.14
2018,8,22,12,15,30.5,349.5,2.3,22.65,376.5,379.52,287.02
2018,8,22,12,30,34.0,359.0,2.4,22.7,389.0,392.76,296.94
2018,8,22,12,45,106.5,382.5,2.45,22.75,476.5,501.3,378.67
2018,8,22,13,0,179.0,406.0,2.5,22.8,564.0,595.9,448.01
2018,8,22,13,15,241.5,399.0,2.55,22.75,607.5,657.33,492.96
2018,8,22,13,30,304.0,392.0,2.6,22.7,651.0,703.88,527.42
2018,8,22,13,45,433.5,326.0,2.7,22.65,684.5,757.36,569.37
2018,8,22,14,0,563.0,260.0,2.8,22.6,718.0,793.53,599.11
2018,8,22,14,15,675.5,206.0,2.8,22.4,735.0,821.34,621.98
2018,8,22,14,30,788.0,152.0,2.8,22.2,752.0,832.22,630.84
2018,8,22,14,45,779.0,148.0,2.85,22.0,717.0,790.46,603.64
2018,8,22,15,0,770.0,144.0,2.9,21.8,682.0,746.79,575.13
2018,8,22,15,15,753.5,140.0,2.9,21.8,640.0,697.85,540.61
2018,8,22,15,30,737.0,136.0,2.9,21.8,598.0,646.04,502.92
2018,8,22,15,45,717.5,131.0,2.95,21.15,552.0,590.87,463.13
2018,8,22,16,0,698.0,126.0,3.0,20.5,506.0,535.84,422.06
2018,8,22,16,15,671.0,120.0,3.0,20.05,457.0,476.36,375.72
2018,8,22,16,30,644.0,114.0,3.0,19.6,408.0,418.45,329.1
2018,8,22,16,45,607.0,107.0,2.95,19.15,357.5,357.41,278.57
2018,8,22,17,0,570.0,100.0,2.9,18.7,307.0,299.74,229.47
2018,8,22,17,15,518.0,91.0,2.9,18.2,256.0,239.59,177.98
2018,8,22,17,30,466.0,82.0,2.9,17.7,205.0,183.53,129.82
2018,8,22,17,45,394.5,70.0,2.85,17.2,158.0,129.58,85.43
2018,8,22,18,0,323.0,58.0,2.8,16.7,111.0,84.35,51.04
2018,8,22,18,15,233.0,42.5,2.65,16.35,73.5,44.17,24.73
2018,8,22,18,30,143.0,27.0,2.5,16.0,36.0,21.45,3.8
2018,8,22,18,45,79.0,15.5,2.4,15.7,19.5,14.77,0.0
2018,8,22,19,0,15.0,4.0,2.3,15.4,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.3,15.25,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.5,2.0,14.3,1.5,0.0,0.0
2018,8,23,5,30,4.0,3.0,2.1,14.7,3.0,0.0,0.0
2018,8,23,5,45,4.0,11.0,2.2,15.1,11.0,10.48,0.0
2018,8,23,6,0,4.0,19.0,2.3,15.5,19.0,17.64,7.24
2018,8,23,6,15,2.0,35.0,2.35,15.8,35.0,32.47,20.99
2018,8,23,6,30,0.0,51.0,2.4,16.1,51.0,47.12,33.91
2018,8,23,6,45,1.0,71.0,2.45,16.35,71.5,65.87,50.0
2018,8,23,7,0,2.0,91.0,2.5,16.6,92.0,84.94,66.14
2018,8,23,7,15,2.5,106.5,2.45,16.9,107.5,99.92,78.59
2018,8,23,7,30,3.0,122.0,2.4,17.2,123.0,115.01,90.87
2018,8,23,7,45,6.5,141.0,2.35,17.45,144.0,134.79,106.79
2018,8,23,8,0,10.0,160.0,2.3,17.7,165.0,155.05,122.89
2018,8,23,8,15,17.0,183.0,2.3,18.0,192.0,181.49,143.8
2018,8,23,8,30,24.0,206.0,2.3,18.3,219.0,208.79,165.12
2018,8,23,8,45,26.0,223.0,2.3,18.6,238.5,227.83,179.57
2018,8,23,9,0,28.0,240.0,2.3,18.9,258.0,252.81,198.53
2018,8,23,9,15,35.0,264.0,2.3,19.2,288.0,283.75,221.99
2018,8,23,9,30,42.0,288.0,2.3,19.5,318.0,315.38,245.67
2018,8,23,9,45,45.0,306.0,2.35,19.8,339.5,338.23,262.35
2018,8,23,10,0,48.0,324.0,2.4,20.1,361.0,361.26,279.06
2018,8,23,10,15,64.0,348.5,2.4,20.3,400.0,402.66,309.82
2018,8,23,10,30,80.0,373.0,2.4,20.5,439.0,444.97,340.79
2018,8,23,10,45,98.5,392.5,2.45,20.75,475.5,485.12,369.98
2018,8,23,11,0,117.0,412.0,2.5,21.0,512.0,537.19,407.35
2018,8,23,11,15,109.5,416.0,2.55,21.1,511.0,536.83,406.23
2018,8,23,11,30,102.0,420.0,2.6,21.2,510.0,523.62,396.31
2018,8,23,11,45,116.0,423.0,2.65,21.35,526.0,554.24,418.56
2018,8,23,12,0,130.0,426.0,2.7,21.5,542.0,572.37,431.66
2018,8,23,12,15,239.5,400.0,2.75,21.55,613.5,667.66,503.0
2018,8,23,12,30,349.0,374.0,2.8,21.6,685.0,749.41,563.09
2018,8,23,12,45,476.5,327.5,2.85,21.6,748.0,836.49,626.53
2018,8,23,13,0,604.0,281.0,2.9,21.6,811.0,910.16,679.89
2018,8,23,13,15,637.0,263.5,2.95,21.55,813.5,914.62,684.06
2018,8,23,13,30,670.0,246.0,3.0,21.5,816.0,915.07,686.19
2018,8,23,13,45,665.0,241.0,3.05,21.45,793.5,888.59,669.16
2018,8,23,14,0,660.0,236.0,3.1,21.4,771.0,859.67,650.51
2018,8,23,14,15,650.0,231.5,3.15,21.25,741.5,824.58,627.54
2018,8,23,14,30,640.0,227.0,3.2,21.1,712.0,787.68,602.99
2018,8,23,14,45,628.5,220.0,3.25,20.95,677.0,745.51,574.33
2018,8,23,15,0,617.0,213.0,3.3,20.8,642.0,702.1,544.24
2018,8,23,15,15,598.5,206.0,3.3,20.8,601.0,649.74,506.5
2018,8,23,15,30,580.0,199.0,3.3,20.8,560.0,600.4,470.18
2018,8,23,15,45,559.0,189.5,3.4,20.2,515.5,547.17,431.4
2018,8,23,16,0,538.0,180.0,3.5,19.6,471.0,494.68,391.97
2018,8,23,16,15,511.0,168.5,3.5,19.25,423.5,438.14,347.66
2018,8,23,16,30,484.0,157.0,3.5,18.9,376.0,383.56,303.71
2018,8,23,16,45,449.5,143.5,3.55,18.5,327.5,326.28,256.63
2018,8,23,17,0,415.0,130.0,3.6,18.1,279.0,272.41,211.27
2018,8,23,17,15,369.0,114.5,3.6,17.65,231.0,217.08,164.37
2018,8,23,17,30,323.0,99.0,3.6,17.2,183.0,167.09,121.88
2018,8,23,17,45,266.0,79.5,3.6,16.75,138.5,116.42,80.2
2018,8,23,18,0,209.0,60.0,3.6,16.3,94.0,74.43,47.61
2018,8,23,18,15,141.5,40.0,3.5,16.05,59.5,39.1,22.64
2018,8,23,18,30,74.0,20.0,3.4,15.8,25.0,16.72,0.0
2018,8,23,18,45,37.0,10.0,3.35,15.5,12.5,9.53,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.55,13.95,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,8,24,5,45,13.5,11.5,2.7,14.45,12.5,10.96,0.0
2018,8,24,6,0,24.0,21.0,2.8,14.7,23.0,18.62,7.55
2018,8,24,6,15,31.0,37.0,2.8,14.95,41.5,35.81,22.83
2018,8,24,6,30,38.0,53.0,2.8,15.2,60.0,53.66,37.83
2018,8,24,6,45,31.5,72.0,2.75,15.45,79.0,72.84,54.76
2018,8,24,7,0,25.0,91.0,2.7,15.7,98.0,91.44,71.05
2018,8,24,7,15,13.0,101.0,2.65,16.05,104.5,98.05,77.04
2018,8,24,7,30,1.0,111.0,2.6,16.4,111.0,103.96,82.02
2018,8,24,7,45,0.5,120.0,2.5,16.75,120.0,112.39,88.66
2018,8,24,8,0,0.0,129.0,2.4,17.1,129.0,120.75,95.12
2018,8,24,8,15,1.0,145.0,2.35,17.45,145.5,136.55,107.58
2018,8,24,8,30,2.0,161.0,2.3,17.8,162.0,152.52,120.0
2018,8,24,8,45,3.5,173.0,2.25,18.2,175.0,165.13,129.58
2018,8,24,9,0,5.0,185.0,2.2,18.6,188.0,177.92,139.22
2018,8,24,9,15,7.5,201.5,2.25,18.95,206.5,195.96,153.03
2018,8,24,9,30,10.0,218.0,2.3,19.3,225.0,214.27,166.92
2018,8,24,9,45,13.0,237.5,2.3,19.6,247.0,236.15,183.5
2018,8,24,10,0,16.0,257.0,2.3,19.9,269.0,258.31,200.13
2018,8,24,10,15,24.0,288.5,2.35,20.15,307.5,296.98,229.48
2018,8,24,10,30,32.0,320.0,2.4,20.4,346.0,346.5,266.57
2018,8,24,10,45,37.0,340.0,2.45,20.7,371.0,373.01,285.82
2018,8,24,11,0,42.0,360.0,2.5,21.0,396.0,399.7,305.15
2018,8,24,11,15,50.0,375.0,2.55,21.15,418.5,424.21,323.07
2018,8,24,11,30,58.0,390.0,2.6,21.3,441.0,448.77,340.96
2018,8,24,11,45,82.0,407.0,2.65,21.5,479.5,491.41,372.47
2018,8,24,12,0,106.0,424.0,2.7,21.7,518.0,534.05,403.56
2018,8,24,12,15,222.5,398.0,2.75,21.75,596.0,648.84,489.2
2018,8,24,12,30,339.0,372.0,2.8,21.8,674.0,737.58,554.47
2018,8,24,12,45,509.5,309.5,2.9,21.85,758.0,851.0,637.45
2018,8,24,13,0,680.0,247.0,3.0,21.9,842.0,951.05,709.28
2018,8,24,13,15,674.5,245.0,3.05,21.85,826.0,932.38,696.82
2018,8,24,13,30,669.0,243.0,3.1,21.8,810.0,911.0,683.38
2018,8,24,13,45,660.5,240.0,3.15,21.75,786.5,883.25,665.5
2018,8,24,14,0,652.0,237.0,3.2,21.7,763.0,853.22,645.94
2018,8,24,14,15,640.0,233.0,3.2,21.55,733.0,817.06,621.84
2018,8,24,14,30,628.0,229.0,3.2,21.4,703.0,779.24,596.3
2018,8,24,14,45,611.5,223.5,3.25,21.25,666.5,734.92,565.96
2018,8,24,15,0,595.0,218.0,3.3,21.1,630.0,686.92,532.49
2018,8,24,15,15,576.5,211.0,3.3,21.1,589.5,638.55,497.54
2018,8,24,15,30,558.0,204.0,3.3,21.1,549.0,590.15,461.86
2018,8,24,15,45,533.5,195.0,3.35,20.55,504.0,536.26,422.3
2018,8,24,16,0,509.0,186.0,3.4,20.0,459.0,483.51,382.49
2018,8,24,16,15,479.5,174.5,3.4,19.6,412.0,427.18,338.5
2018,8,24,16,30,450.0,163.0,3.4,19.2,365.0,373.14,295.17
2018,8,24,16,45,413.0,149.0,3.4,18.8,316.5,316.3,248.61
2018,8,24,17,0,376.0,135.0,3.4,18.4,268.0,263.22,204.17
2018,8,24,17,15,331.5,117.0,3.35,17.9,220.5,206.19,156.21
2018,8,24,17,30,287.0,99.0,3.3,17.4,173.0,157.17,114.81
2018,8,24,17,45,233.5,78.5,3.25,16.9,129.5,109.9,76.06
2018,8,24,18,0,180.0,58.0,3.2,16.4,86.0,69.49,44.65
2018,8,24,18,15,120.5,38.5,3.1,16.1,54.0,36.8,21.12
2018,8,24,18,30,61.0,19.0,3.0,15.8,22.0,15.9,0.0
2018,8,24,18,45,30.5,9.5,2.95,15.5,11.0,9.05,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.8,12.55,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.8,13.0,3.0,0.0,0.0
2018,8,25,5,45,76.5,15.5,1.85,13.45,21.0,14.77,0.0
2018,8,25,6,0,136.0,28.0,1.9,13.9,39.0,22.02,9.38
2018,8,25,6,15,214.5,46.0,1.9,14.35,77.5,53.22,31.23
2018,8,25,6,30,293.0,64.0,1.9,14.8,116.0,95.31,61.48
2018,8,25,6,45,211.5,77.0,1.9,15.2,121.0,112.13,80.1
2018,8,25,7,0,130.0,90.0,1.9,15.6,126.0,117.76,89.44
2018,8,25,7,15,68.0,107.0,1.85,16.05,126.0,121.85,95.5
2018,8,25,7,30,6.0,124.0,1.8,16.5,126.0,118.1,93.56
2018,8,25,7,45,8.0,141.5,1.75,16.9,145.0,136.02,107.95
2018,8,25,8,0,10.0,159.0,1.7,17.3,164.0,154.24,122.31
2018,8,25,8,15,21.5,185.5,1.65,17.8,197.0,186.5,147.79
2018,8,25,8,30,33.0,212.0,1.6,18.3,230.0,224.71,177.55
2018,8,25,8,45,54.5,242.5,1.55,18.75,275.5,271.05,213.31
2018,8,25,9,0,76.0,273.0,1.5,19.2,321.0,319.69,250.12
2018,8,25,9,15,173.5,288.0,1.5,19.65,407.5,417.94,325.46
2018,8,25,9,30,271.0,303.0,1.5,20.1,494.0,525.74,405.1
2018,8,25,9,45,423.5,276.5,1.45,20.5,592.5,644.11,490.96
2018,8,25,10,0,576.0,250.0,1.4,20.9,691.0,764.41,574.71
2018,8,25,10,15,620.0,243.5,1.45,21.25,734.5,820.15,611.15
2018,8,25,10,30,664.0,237.0,1.5,21.6,778.0,873.55,646.16
2018,8,25,10,45,646.5,249.5,1.5,22.0,788.0,887.9,652.97
2018,8,25,11,0,629.0,262.0,1.5,22.4,798.0,898.75,657.9
2018,8,25,11,15,575.5,287.0,1.6,22.65,784.0,881.52,645.34
2018,8,25,11,30,522.0,312.0,1.7,22.9,770.0,863.1,632.08
2018,8,25,11,45,496.5,323.5,1.75,23.2,761.5,855.03,625.82
2018,8,25,12,0,471.0,335.0,1.8,23.5,753.0,844.25,617.68
2018,8,25,12,15,506.5,321.5,1.9,23.6,771.0,866.61,634.3
2018,8,25,12,30,542.0,308.0,2.0,23.7,789.0,886.44,648.92
2018,8,25,12,45,598.0,280.0,2.15,23.85,805.5,910.99,667.75
2018,8,25,13,0,654.0,252.0,2.3,24.0,822.0,930.54,683.27
2018,8,25,13,15,653.0,247.5,2.4,23.95,807.5,914.01,673.65
2018,8,25,13,30,652.0,243.0,2.5,23.9,793.0,894.72,662.45
2018,8,25,13,45,636.0,241.5,2.65,23.85,765.5,861.84,642.07
2018,8,25,14,0,620.0,240.0,2.8,23.8,738.0,827.13,620.16
2018,8,25,14,15,678.0,209.5,2.9,23.55,735.0,826.11,623.06
2018,8,25,14,30,736.0,179.0,3.0,23.3,732.0,818.4,620.2
2018,8,25,14,45,723.0,174.5,3.1,23.05,695.5,774.1,591.51
2018,8,25,15,0,710.0,170.0,3.2,22.8,659.0,728.38,560.62
2018,8,25,15,15,692.0,165.0,3.2,22.8,616.5,677.42,524.21
2018,8,25,15,30,674.0,160.0,3.2,22.8,574.0,626.03,486.7
2018,8,25,15,45,651.0,153.5,3.35,22.05,528.0,569.89,446.48
2018,8,25,16,0,628.0,147.0,3.5,21.3,482.0,514.43,405.3
2018,8,25,16,15,579.5,141.5,3.5,20.75,427.0,447.89,353.53
2018,8,25,16,30,531.0,136.0,3.5,20.2,372.0,382.88,301.63
2018,8,25,16,45,501.5,124.5,3.55,19.65,325.0,327.03,255.55
2018,8,25,17,0,472.0,113.0,3.6,19.1,278.0,273.91,210.44
2018,8,25,17,15,429.0,100.5,3.55,18.55,231.5,219.09,163.47
2018,8,25,17,30,386.0,88.0,3.5,18.0,185.0,169.15,120.54
2018,8,25,17,45,318.0,72.0,3.45,17.4,139.5,117.22,78.21
2018,8,25,18,0,250.0,56.0,3.4,16.8,94.0,73.76,45.27
2018,8,25,18,15,168.5,37.5,3.3,16.45,59.0,36.28,19.65
2018,8,25,18,30,87.0,19.0,3.2,16.1,24.0,15.01,0.0
2018,8,25,18,45,43.5,9.5,3.1,15.7,12.0,9.05,0.0
2018,8,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,15,2.5,1.0,2.2,12.55,1.0,0.0,0.0
2018,8,26,5,30,5.0,2.0,2.3,13.0,2.0,0.0,0.0
2018,8,26,5,45,23.0,8.5,2.4,13.45,10.0,8.1,0.0
2018,8,26,6,0,41.0,15.0,2.5,13.9,18.0,12.75,2.6
2018,8,26,6,15,62.5,25.5,2.5,14.25,34.5,26.83,14.4
2018,8,26,6,30,84.0,36.0,2.5,14.6,51.0,44.09,27.84
2018,8,26,6,45,59.0,41.5,2.5,15.0,53.5,50.42,34.76
2018,8,26,7,0,34.0,47.0,2.5,15.4,56.0,52.58,38.05
2018,8,26,7,15,17.0,49.0,2.45,15.8,53.5,51.39,37.75
2018,8,26,7,30,0.0,51.0,2.4,16.2,51.0,47.39,34.65
2018,8,26,7,45,0.0,61.5,2.3,16.6,61.5,57.19,42.74
2018,8,26,8,0,0.0,72.0,2.2,17.0,72.0,67.01,50.72
2018,8,26,8,15,0.0,96.5,2.15,17.4,96.5,90.01,69.49
2018,8,26,8,30,0.0,121.0,2.1,17.8,121.0,113.22,88.13
2018,8,26,8,45,1.0,146.5,2.1,18.2,147.0,138.18,107.93
2018,8,26,9,0,2.0,172.0,2.1,18.6,173.0,163.42,127.66
2018,8,26,9,15,7.0,198.5,2.1,19.0,203.0,192.81,150.53
2018,8,26,9,30,12.0,225.0,2.1,19.4,233.0,222.8,173.55
2018,8,26,9,45,41.0,266.0,2.15,19.8,296.5,294.89,229.57
2018,8,26,10,0,70.0,307.0,2.2,20.2,360.0,363.39,281.48
2018,8,26,10,15,253.0,295.5,2.25,20.5,499.0,535.89,414.03
2018,8,26,10,30,436.0,284.0,2.3,20.8,638.0,710.65,541.5
2018,8,26,10,45,538.5,262.0,2.35,21.15,711.5,796.5,601.39
2018,8,26,11,0,641.0,240.0,2.4,21.5,785.0,888.5,664.56
2018,8,26,11,15,639.0,245.0,2.5,21.65,796.0,903.8,673.92
2018,8,26,11,30,637.0,250.0,2.6,21.8,807.0,916.26,682.13
2018,8,26,11,45,712.5,215.5,2.7,22.0,843.0,962.44,713.31
2018,8,26,12,0,788.0,181.0,2.8,22.2,879.0,999.61,737.58
2018,8,26,12,15,850.0,149.5,2.85,22.25,901.5,1029.81,757.29
2018,8,26,12,30,912.0,118.0,2.9,22.3,924.0,1047.13,768.71
2018,8,26,12,45,907.0,119.0,3.0,22.35,914.0,1036.56,762.67
2018,8,26,13,0,902.0,120.0,3.1,22.4,904.0,1022.36,754.56
2018,8,26,13,15,898.0,119.0,3.2,22.35,887.0,1003.49,743.71
2018,8,26,13,30,894.0,118.0,3.3,22.3,870.0,981.18,730.58
2018,8,26,13,45,887.0,117.0,3.4,22.2,845.0,952.74,713.42
2018,8,26,14,0,880.0,116.0,3.5,22.1,820.0,921.25,694.09
2018,8,26,14,15,871.0,114.5,3.55,21.95,789.0,884.62,670.89
2018,8,26,14,30,862.0,113.0,3.6,21.8,758.0,845.44,645.71
2018,8,26,14,45,849.5,111.0,3.7,21.6,720.0,805.23,619.88
2018,8,26,15,0,837.0,109.0,3.8,21.4,682.0,758.02,588.62
2018,8,26,15,15,821.0,106.5,3.8,21.4,639.0,706.2,552.72
2018,8,26,15,30,805.0,104.0,3.8,21.4,596.0,653.41,513.82
2018,8,26,15,45,784.5,100.0,3.85,20.8,548.5,595.6,471.15
2018,8,26,16,0,764.0,96.0,3.9,20.2,501.0,537.88,427.07
2018,8,26,16,15,737.0,92.0,3.9,19.8,451.0,477.26,378.79
2018,8,26,16,30,710.0,88.0,3.9,19.4,401.0,417.86,329.89
2018,8,26,16,45,674.0,82.5,3.95,19.0,349.5,355.19,276.99
2018,8,26,17,0,638.0,77.0,4.0,18.6,298.0,295.7,225.24
2018,8,26,17,15,586.0,70.5,3.95,18.1,247.0,234.3,171.55
2018,8,26,17,30,534.0,64.0,3.9,17.6,196.0,178.68,122.84
2018,8,26,17,45,457.0,55.0,3.85,17.1,149.0,122.94,76.93
2018,8,26,18,0,380.0,46.0,3.8,16.6,102.0,76.73,42.65
2018,8,26,18,15,262.0,33.5,3.7,16.3,65.0,35.83,17.63
2018,8,26,18,30,144.0,21.0,3.6,16.0,28.0,16.78,0.0
2018,8,26,18,45,72.0,10.5,3.55,15.7,14.0,10.01,0.0
2018,8,26,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.5,14.65,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,8,27,5,45,17.0,6.0,2.7,15.2,7.0,5.72,0.0
2018,8,27,6,0,22.0,9.0,2.8,15.5,11.0,7.76,0.0
2018,8,27,6,15,66.0,23.5,2.8,15.8,34.0,25.29,12.87
2018,8,27,6,30,110.0,38.0,2.8,16.1,57.0,49.15,30.72
2018,8,27,6,45,97.5,38.5,2.8,16.35,59.5,55.12,36.9
2018,8,27,7,0,85.0,39.0,2.8,16.6,62.0,59.2,41.72
2018,8,27,7,15,42.5,41.5,2.7,16.95,53.0,53.27,38.56
2018,8,27,7,30,0.0,44.0,2.6,17.3,44.0,40.87,28.99
2018,8,27,7,45,0.0,61.0,2.55,17.65,61.0,56.73,42.18
2018,8,27,8,0,0.0,78.0,2.5,18.0,78.0,72.61,55.18
2018,8,27,8,15,0.0,95.5,2.45,18.35,95.5,89.07,68.47
2018,8,27,8,30,0.0,113.0,2.4,18.7,113.0,105.63,81.67
2018,8,27,8,45,0.5,125.0,2.35,19.05,125.5,117.36,90.81
2018,8,27,9,0,1.0,137.0,2.3,19.4,138.0,129.18,99.93
2018,8,27,9,15,9.5,185.5,2.3,19.7,192.5,182.12,141.95
2018,8,27,9,30,18.0,234.0,2.3,20.0,247.0,236.35,184.08
2018,8,27,9,45,21.0,255.5,2.3,20.3,271.0,260.63,202.22
2018,8,27,10,0,24.0,277.0,2.3,20.6,295.0,285.16,220.46
2018,8,27,10,15,82.0,313.0,2.35,20.8,378.5,383.09,295.99
2018,8,27,10,30,140.0,349.0,2.4,21.0,462.0,486.9,373.47
2018,8,27,10,45,199.0,372.5,2.45,21.25,538.5,571.29,435.06
2018,8,27,11,0,258.0,396.0,2.5,21.5,615.0,669.21,504.63
2018,8,27,11,15,367.5,351.5,2.5,21.65,669.0,734.79,552.89
2018,8,27,11,30,477.0,307.0,2.5,21.8,723.0,814.05,609.57
2018,8,27,11,45,492.5,299.5,2.55,21.9,731.5,826.72,617.98
2018,8,27,12,0,508.0,292.0,2.6,22.0,740.0,837.25,625.56
2018,8,27,12,15,662.0,222.5,2.6,22.05,806.0,923.79,687.26
2018,8,27,12,30,816.0,153.0,2.6,22.1,872.0,996.59,734.59
2018,8,27,12,45,809.5,155.0,2.65,22.15,862.0,986.04,727.51
2018,8,27,13,0,803.0,157.0,2.7,22.2,852.0,972.18,719.15
2018,8,27,13,15,800.0,154.0,2.75,22.1,835.5,953.23,707.91
2018,8,27,13,30,797.0,151.0,2.8,22.0,819.0,931.11,694.59
2018,8,27,13,45,794.0,147.5,2.8,21.95,796.5,905.39,678.33
2018,8,27,14,0,791.0,144.0,2.8,21.9,774.0,876.72,660.06
2018,8,27,14,15,783.0,141.0,2.85,21.7,744.5,841.42,637.88
2018,8,27,14,30,775.0,138.0,2.9,21.5,715.0,803.77,613.86
2018,8,27,14,45,766.0,133.5,2.95,21.35,679.5,761.63,586.26
2018,8,27,15,0,757.0,129.0,3.0,21.2,644.0,717.65,556.97
2018,8,27,15,15,740.0,125.0,3.0,21.2,602.0,666.88,520.88
2018,8,27,15,30,723.0,121.0,3.0,21.2,560.0,616.6,483.73
2018,8,27,15,45,705.5,115.5,3.0,20.65,515.5,562.69,443.92
2018,8,27,16,0,688.0,110.0,3.0,20.1,471.0,508.79,402.82
2018,8,27,16,15,662.5,104.0,3.0,19.7,423.5,450.61,356.8
2018,8,27,16,30,637.0,98.0,3.0,19.3,376.0,393.9,310.44
2018,8,27,16,45,600.5,91.5,2.95,18.95,327.0,334.13,260.21
2018,8,27,17,0,564.0,85.0,2.9,18.6,278.0,277.73,211.49
2018,8,27,17,15,511.5,76.5,2.9,18.15,229.0,218.69,160.47
2018,8,27,17,30,459.0,68.0,2.9,17.7,180.0,165.6,114.58
2018,8,27,17,45,359.5,57.5,2.9,17.25,132.0,108.52,69.05
2018,8,27,18,0,260.0,47.0,2.9,16.8,84.0,65.33,37.97
2018,8,27,18,15,175.0,32.5,2.9,16.5,53.0,31.19,15.22
2018,8,27,18,30,90.0,18.0,2.9,16.2,22.0,17.16,0.0
2018,8,27,18,45,45.0,9.0,2.85,15.95,11.0,8.58,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.95,14.45,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.1,14.8,4.0,0.0,0.0
2018,8,28,5,45,40.5,11.5,2.25,15.1,14.0,10.96,0.0
2018,8,28,6,0,67.0,19.0,2.4,15.4,24.0,15.98,3.16
2018,8,28,6,15,84.5,29.0,2.45,15.7,40.0,31.28,17.1
2018,8,28,6,30,102.0,39.0,2.5,16.0,56.0,49.18,31.07
2018,8,28,6,45,68.0,47.5,2.5,16.3,60.5,57.79,40.35
2018,8,28,7,0,34.0,56.0,2.5,16.6,65.0,61.06,44.99
2018,8,28,7,15,17.0,74.5,2.5,16.9,79.0,75.56,57.92
2018,8,28,7,30,0.0,93.0,2.5,17.2,93.0,86.75,67.5
2018,8,28,7,45,2.5,120.5,2.45,17.5,121.5,113.87,89.69
2018,8,28,8,0,5.0,148.0,2.4,17.8,150.0,141.49,111.93
2018,8,28,8,15,11.0,170.5,2.4,18.15,176.0,166.64,131.86
2018,8,28,8,30,17.0,193.0,2.4,18.5,202.0,192.55,152.15
2018,8,28,8,45,22.0,214.5,2.35,18.9,227.5,217.54,171.39
2018,8,28,9,0,27.0,236.0,2.3,19.3,253.0,249.13,195.54
2018,8,28,9,15,35.0,259.5,2.35,19.6,283.0,280.36,219.28
2018,8,28,9,30,43.0,283.0,2.4,19.9,313.0,312.36,243.35
2018,8,28,9,45,62.0,313.5,2.4,20.2,359.0,361.28,280.23
2018,8,28,10,0,81.0,344.0,2.4,20.5,405.0,411.71,317.56
2018,8,28,10,15,80.5,356.0,2.45,20.7,419.0,426.74,327.86
2018,8,28,10,30,80.0,368.0,2.5,20.9,433.0,441.5,338.08
2018,8,28,10,45,76.5,377.0,2.55,21.1,440.5,449.99,343.59
2018,8,28,11,0,73.0,386.0,2.6,21.3,448.0,458.02,348.81
2018,8,28,11,15,57.0,368.0,2.65,21.4,417.0,424.95,323.74
2018,8,28,11,30,41.0,350.0,2.7,21.5,386.0,391.2,298.19
2018,8,28,11,45,35.0,346.0,2.75,21.6,377.0,381.54,290.78
2018,8,28,12,0,29.0,342.0,2.8,21.7,368.0,371.59,283.08
2018,8,28,12,15,39.5,360.5,2.8,21.75,395.5,401.56,305.65
2018,8,28,12,30,50.0,379.0,2.8,21.8,423.0,431.35,327.8
2018,8,28,12,45,61.0,387.0,2.85,21.85,440.0,450.23,342.04
2018,8,28,13,0,72.0,395.0,2.9,21.9,457.0,468.6,355.95
2018,8,28,13,15,94.5,395.5,2.9,21.85,475.5,489.55,372.29
2018,8,28,13,30,117.0,396.0,2.9,21.8,494.0,520.78,395.93
2018,8,28,13,45,270.5,339.5,2.9,21.75,556.5,610.78,466.56
2018,8,28,14,0,424.0,283.0,2.9,21.7,619.0,691.47,528.61
2018,8,28,14,15,648.5,190.0,2.9,21.55,681.5,779.11,596.73
2018,8,28,14,30,873.0,97.0,2.9,21.4,744.0,835.99,637.21
2018,8,28,14,45,864.0,94.5,2.9,21.25,707.5,792.86,608.16
2018,8,28,15,0,855.0,92.0,2.9,21.1,671.0,747.6,578.07
2018,8,28,15,15,840.5,90.0,2.9,21.1,628.5,697.06,543.43
2018,8,28,15,30,826.0,88.0,2.9,21.1,586.0,648.02,508.11
2018,8,28,15,45,810.0,84.5,2.95,20.6,540.5,592.45,467.2
2018,8,28,16,0,794.0,81.0,3.0,20.1,495.0,536.48,424.52
2018,8,28,16,15,771.5,77.0,2.95,19.7,446.0,476.57,376.83
2018,8,28,16,30,749.0,73.0,2.9,19.3,397.0,417.58,328.18
2018,8,28,16,45,716.0,69.0,2.9,18.95,346.0,355.68,275.71
2018,8,28,17,0,683.0,65.0,2.9,18.6,295.0,296.54,223.94
2018,8,28,17,15,631.5,60.0,2.85,18.2,244.0,233.68,168.78
2018,8,28,17,30,580.0,55.0,2.8,17.8,193.0,177.11,119.07
2018,8,28,17,45,500.5,47.5,2.75,17.35,145.5,119.97,72.22
2018,8,28,18,0,421.0,40.0,2.7,16.9,98.0,72.6,37.75
2018,8,28,18,15,292.0,30.0,2.6,16.65,62.0,31.83,13.81
2018,8,28,18,30,163.0,20.0,2.5,16.4,26.0,19.06,0.0
2018,8,28,18,45,81.5,10.0,2.45,16.1,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,29,5,15,17.0,2.5,1.55,14.3,2.0,0.0,0.0
2018,8,29,5,30,34.0,5.0,1.6,14.8,4.0,0.0,0.0
2018,8,29,5,45,139.5,16.0,1.6,15.25,23.5,15.25,0.0
2018,8,29,6,0,245.0,27.0,1.6,15.7,43.0,22.83,5.51
2018,8,29,6,15,355.5,36.0,1.7,16.15,83.0,53.86,26.69
2018,8,29,6,30,466.0,45.0,1.8,16.6,123.0,100.39,57.57
2018,8,29,6,45,452.5,59.0,1.85,17.05,156.5,142.78,94.7
2018,8,29,7,0,439.0,73.0,1.9,17.5,190.0,183.34,132.23
2018,8,29,7,15,567.5,71.0,1.9,17.85,256.5,249.78,187.11
2018,8,29,7,30,696.0,69.0,1.9,18.2,323.0,331.34,254.75
2018,8,29,7,45,706.0,77.5,1.85,18.6,368.5,386.62,302.21
2018,8,29,8,0,716.0,86.0,1.8,19.0,414.0,441.9,347.86
2018,8,29,8,15,541.0,139.5,1.85,19.35,403.0,440.09,347.69
2018,8,29,8,30,366.0,193.0,1.9,19.7,392.0,414.72,327.54
2018,8,29,8,45,282.5,234.5,1.95,20.05,396.0,423.26,332.67
2018,8,29,9,0,199.0,276.0,2.0,20.4,400.0,415.95,324.87
2018,8,29,9,15,185.0,293.0,2.05,20.7,414.5,433.1,336.77
2018,8,29,9,30,171.0,310.0,2.1,21.0,429.0,448.55,347.04
