Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,11,30,933.0,97.0,3.3,25.3,876.0,1032.75,756.04
2018,9,8,11,45,934.5,97.0,3.4,25.55,882.0,1041.89,761.64
2018,9,8,12,0,936.0,97.0,3.5,25.8,888.0,1047.15,764.88
2018,9,8,12,15,937.5,96.0,3.65,25.9,886.5,1047.39,765.84
2018,9,8,12,30,939.0,95.0,3.8,26.0,885.0,1043.7,764.37
2018,9,8,12,45,941.5,92.0,3.95,26.1,876.0,1034.86,759.62
2018,9,8,13,0,944.0,89.0,4.1,26.2,867.0,1022.07,752.37
2018,9,8,13,15,940.0,88.5,4.2,26.2,849.0,1001.88,740.26
2018,9,8,13,30,936.0,88.0,4.3,26.2,831.0,978.07,725.78
2018,9,8,13,45,931.0,86.0,4.4,26.25,805.5,948.19,707.04
2018,9,8,14,0,926.0,84.0,4.5,26.3,780.0,915.01,685.99
2018,9,8,14,15,919.0,83.0,4.55,26.15,748.5,878.1,662.58
2018,9,8,14,30,912.0,82.0,4.6,26.0,717.0,838.37,637.11
2018,9,8,14,45,902.0,80.5,4.65,25.9,679.5,793.15,607.34
2018,9,8,15,0,892.0,79.0,4.7,25.8,642.0,745.8,575.65
2018,9,8,15,15,877.5,76.5,4.7,25.8,598.0,692.38,538.61
2018,9,8,15,30,863.0,74.0,4.7,25.8,554.0,637.76,498.43
2018,9,8,15,45,845.0,72.0,4.75,25.1,507.0,580.73,456.02
2018,9,8,16,0,827.0,70.0,4.8,24.4,460.0,525.18,413.04
2018,9,8,16,15,800.5,67.0,4.75,23.8,409.5,462.37,362.47
2018,9,8,16,30,774.0,64.0,4.7,23.2,359.0,400.91,311.16
2018,9,8,16,45,733.0,60.0,4.7,22.6,306.0,334.82,254.73
2018,9,8,17,0,692.0,56.0,4.7,22.0,253.0,272.49,199.94
2018,9,8,17,15,626.5,50.5,4.6,21.25,201.0,206.82,142.82
2018,9,8,17,30,561.0,45.0,4.5,20.5,149.0,148.17,92.69
2018,9,8,17,45,448.5,38.0,4.4,19.7,104.0,90.86,49.05
2018,9,8,18,0,336.0,31.0,4.3,18.9,59.0,47.5,18.87
2018,9,8,18,15,198.5,19.5,4.25,18.4,33.0,18.59,0.0
2018,9,8,18,30,61.0,8.0,4.2,17.9,7.0,0.0,0.0
2018,9,8,18,45,30.5,4.0,4.15,17.4,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,5,45,79.5,10.0,2.35,14.0,13.0,0.0,0.0
2018,9,9,6,0,159.0,20.0,2.3,14.3,26.0,19.06,0.0
2018,9,9,6,15,291.5,31.0,2.3,14.85,63.0,47.19,20.44
2018,9,9,6,30,424.0,42.0,2.3,15.4,100.0,94.55,53.99
2018,9,9,6,45,506.5,50.0,2.3,15.95,149.0,146.44,95.42
2018,9,9,7,0,589.0,58.0,2.3,16.5,198.0,208.39,148.11
2018,9,9,7,15,641.5,63.5,2.15,17.0,250.0,268.22,201.05
2018,9,9,7,30,694.0,69.0,2.0,17.5,302.0,333.64,257.79
2018,9,9,7,45,730.5,73.0,1.9,18.0,354.0,395.84,310.71
2018,9,9,8,0,767.0,77.0,1.8,18.5,406.0,460.84,363.8
2018,9,9,8,15,792.5,80.5,1.75,19.1,456.0,521.88,411.81
2018,9,9,8,30,818.0,84.0,1.7,19.7,506.0,583.86,458.54
2018,9,9,8,45,836.5,87.0,1.65,20.25,552.5,641.37,500.22
2018,9,9,9,0,855.0,90.0,1.6,20.8,599.0,698.41,539.84
2018,9,9,9,15,871.5,91.0,1.6,21.4,641.0,747.07,570.79
2018,9,9,9,30,888.0,92.0,1.6,22.0,683.0,797.87,602.63
2018,9,9,9,45,904.0,91.0,1.65,22.6,720.0,844.49,631.5
2018,9,9,10,0,920.0,90.0,1.7,23.2,757.0,889.15,658.66
2018,9,9,10,15,926.0,91.5,1.8,23.65,785.0,925.45,680.98
2018,9,9,10,30,932.0,93.0,1.9,24.1,813.0,958.66,701.23
2018,9,9,10,45,935.5,94.0,1.95,24.55,834.0,985.7,716.86
2018,9,9,11,0,939.0,95.0,2.0,25.0,855.0,1009.21,730.27
2018,9,9,11,15,941.5,96.0,2.15,25.3,868.5,1028.09,742.43
2018,9,9,11,30,944.0,97.0,2.3,25.6,882.0,1043.19,752.29
2018,9,9,11,45,944.0,98.0,2.45,25.9,887.5,1051.94,758.21
2018,9,9,12,0,944.0,99.0,2.6,26.2,893.0,1056.74,761.77
2018,9,9,12,15,942.5,99.5,2.8,26.3,890.5,1055.54,762.7
2018,9,9,12,30,941.0,100.0,3.0,26.4,888.0,1050.4,761.16
2018,9,9,12,45,936.5,100.5,3.2,26.5,877.0,1038.39,755.21
2018,9,9,13,0,932.0,101.0,3.4,26.6,866.0,1022.6,746.8
2018,9,9,13,15,927.0,101.0,3.55,26.55,847.5,1002.1,735.34
2018,9,9,13,30,922.0,101.0,3.7,26.5,829.0,978.06,721.49
2018,9,9,13,45,915.0,100.0,3.85,26.4,803.0,947.71,703.46
2018,9,9,14,0,908.0,99.0,4.0,26.3,777.0,914.22,683.15
2018,9,9,14,15,898.5,97.5,4.05,26.1,744.0,875.11,658.51
2018,9,9,14,30,889.0,96.0,4.1,25.9,711.0,833.42,631.85
2018,9,9,14,45,877.0,93.5,4.2,25.7,672.0,786.36,601.26
2018,9,9,15,0,865.0,91.0,4.3,25.5,633.0,737.41,568.83
2018,9,9,15,15,848.5,88.5,4.3,25.5,589.0,687.12,534.03
2018,9,9,15,30,832.0,86.0,4.3,25.5,545.0,632.01,492.96
2018,9,9,15,45,812.0,82.5,4.35,24.85,497.0,573.15,449.22
2018,9,9,16,0,792.0,79.0,4.4,24.2,449.0,514.35,403.93
2018,9,9,16,15,763.5,74.5,4.4,23.65,398.0,450.81,353.05
2018,9,9,16,30,735.0,70.0,4.4,23.1,347.0,388.96,301.67
2018,9,9,16,45,693.0,65.0,4.4,22.55,294.5,323.72,246.11
2018,9,9,17,0,651.0,60.0,4.4,22.0,242.0,262.19,192.24
2018,9,9,17,15,584.0,53.5,4.3,21.25,191.0,197.67,136.46
2018,9,9,17,30,517.0,47.0,4.2,20.5,140.0,140.93,88.34
2018,9,9,17,45,407.0,38.5,4.1,19.7,96.5,85.45,46.29
2018,9,9,18,0,297.0,30.0,4.0,18.9,53.0,43.47,15.89
2018,9,9,18,15,173.5,18.5,3.95,18.45,29.5,17.63,0.0
2018,9,9,18,30,50.0,7.0,3.9,18.0,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.85,17.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,5,45,81.5,9.0,2.6,13.75,12.0,0.0,0.0
2018,9,10,6,0,163.0,18.0,2.6,14.1,24.0,17.16,0.0
2018,9,10,6,15,292.5,29.0,2.65,14.6,60.5,45.35,18.48
2018,9,10,6,30,422.0,40.0,2.7,15.1,97.0,92.58,52.42
2018,9,10,6,45,500.0,48.5,2.7,15.6,145.0,144.0,93.79
2018,9,10,7,0,578.0,57.0,2.7,16.1,193.0,204.93,145.99
2018,9,10,7,15,631.0,62.5,2.55,16.7,244.5,264.24,198.61
2018,9,10,7,30,684.0,68.0,2.4,17.3,296.0,329.2,255.18
2018,9,10,7,45,717.0,73.5,2.3,17.85,347.5,390.85,307.95
2018,9,10,8,0,750.0,79.0,2.2,18.4,399.0,454.96,360.68
2018,9,10,8,15,775.0,83.0,2.1,19.05,448.5,515.34,408.35
2018,9,10,8,30,800.0,87.0,2.0,19.7,498.0,576.65,454.7
2018,9,10,8,45,816.5,91.0,1.9,20.35,543.5,633.05,495.47
2018,9,10,9,0,833.0,95.0,1.8,21.0,589.0,688.85,534.14
2018,9,10,9,15,850.5,96.0,1.8,21.6,630.5,741.19,568.13
2018,9,10,9,30,868.0,97.0,1.8,22.2,672.0,787.78,597.29
2018,9,10,9,45,886.0,95.0,1.8,22.85,709.0,834.15,625.67
2018,9,10,10,0,904.0,93.0,1.8,23.5,746.0,878.75,652.33
2018,9,10,10,15,911.5,94.0,1.85,24.0,774.5,915.27,674.19
2018,9,10,10,30,919.0,95.0,1.9,24.5,803.0,948.83,694.01
2018,9,10,10,45,923.5,96.5,1.95,25.0,824.5,976.97,710.24
2018,9,10,11,0,928.0,98.0,2.0,25.5,846.0,1001.67,724.27
2018,9,10,11,15,931.0,99.0,2.1,25.85,860.0,1020.78,735.82
2018,9,10,11,30,934.0,100.0,2.2,26.2,874.0,1036.16,745.12
2018,9,10,11,45,935.0,100.5,2.3,26.55,879.5,1045.18,750.53
2018,9,10,12,0,936.0,101.0,2.4,26.9,885.0,1050.31,753.65
2018,9,10,12,15,933.0,102.0,2.55,27.05,882.0,1048.08,753.37
2018,9,10,12,30,930.0,103.0,2.7,27.2,879.0,1041.94,750.73
2018,9,10,12,45,922.5,105.5,2.8,27.35,867.0,1029.16,743.44
2018,9,10,13,0,915.0,108.0,2.9,27.5,855.0,1012.71,733.89
2018,9,10,13,15,910.5,107.0,3.05,27.5,836.5,991.8,722.32
2018,9,10,13,30,906.0,106.0,3.2,27.5,818.0,967.39,708.4
2018,9,10,13,45,898.0,105.0,3.3,27.5,791.5,936.43,689.69
2018,9,10,14,0,890.0,104.0,3.4,27.5,765.0,902.45,668.83
2018,9,10,14,15,880.0,102.0,3.55,27.25,732.0,862.87,644.88
2018,9,10,14,30,870.0,100.0,3.7,27.0,699.0,820.81,618.83
2018,9,10,14,45,857.0,98.0,3.85,26.8,660.0,774.19,588.98
2018,9,10,15,0,844.0,96.0,4.0,26.6,621.0,729.84,560.2
2018,9,10,15,15,826.5,93.5,4.0,26.6,577.0,675.84,522.52
2018,9,10,15,30,809.0,91.0,4.0,26.6,533.0,621.07,481.92
2018,9,10,15,45,786.0,87.5,4.25,25.7,485.0,561.54,438.73
2018,9,10,16,0,763.0,84.0,4.5,24.8,437.0,502.46,394.08
2018,9,10,16,15,730.5,80.0,4.55,24.1,386.0,439.09,343.65
2018,9,10,16,30,698.0,76.0,4.6,23.4,335.0,378.02,293.17
2018,9,10,16,45,651.0,70.5,4.7,22.7,283.0,312.51,237.79
2018,9,10,17,0,604.0,65.0,4.8,22.0,231.0,251.66,184.9
2018,9,10,17,15,531.0,58.0,4.8,21.15,181.0,188.16,130.47
2018,9,10,17,30,458.0,51.0,4.8,20.3,131.0,133.24,84.43
2018,9,10,17,45,343.0,40.5,4.8,19.4,89.0,79.23,43.85
2018,9,10,18,0,228.0,30.0,4.8,18.5,47.0,38.18,12.36
2018,9,10,18,15,128.5,18.0,4.75,18.05,26.0,17.16,0.0
2018,9,10,18,30,29.0,6.0,4.7,17.6,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.65,17.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,5,45,71.5,9.0,4.0,13.55,11.5,0.0,0.0
2018,9,11,6,0,143.0,18.0,4.1,13.8,23.0,17.16,0.0
2018,9,11,6,15,268.5,29.5,4.1,14.2,58.0,44.47,17.8
2018,9,11,6,30,394.0,41.0,4.1,14.6,93.0,90.35,51.79
2018,9,11,6,45,473.0,50.5,4.15,15.0,140.5,141.22,92.88
2018,9,11,7,0,552.0,60.0,4.2,15.4,188.0,201.78,144.97
2018,9,11,7,15,604.0,66.5,4.15,15.9,239.0,260.28,197.38
2018,9,11,7,30,656.0,73.0,4.1,16.4,290.0,324.37,253.97
2018,9,11,7,45,689.0,79.0,4.05,16.9,340.5,385.01,306.84
2018,9,11,8,0,722.0,85.0,4.0,17.4,391.0,448.27,360.11
2018,9,11,8,15,749.0,89.5,3.9,18.0,440.5,508.38,408.95
2018,9,11,8,30,776.0,94.0,3.8,18.6,490.0,570.08,457.21
2018,9,11,8,45,794.0,97.5,3.7,19.15,535.0,625.75,499.3
2018,9,11,9,0,812.0,101.0,3.6,19.7,580.0,680.99,539.64
2018,9,11,9,15,827.0,103.5,3.55,20.15,620.5,732.21,574.84
2018,9,11,9,30,842.0,106.0,3.5,20.6,661.0,782.11,607.96
2018,9,11,9,45,855.0,107.0,3.5,21.05,696.5,827.13,637.27
2018,9,11,10,0,868.0,108.0,3.5,21.5,732.0,864.26,660.68
2018,9,11,10,15,878.0,108.5,3.5,21.85,761.0,901.28,684.08
2018,9,11,10,30,888.0,109.0,3.5,22.2,790.0,935.6,705.41
2018,9,11,10,45,897.0,108.5,3.5,22.55,812.5,964.98,723.27
2018,9,11,11,0,906.0,108.0,3.5,22.9,835.0,991.21,738.96
2018,9,11,11,15,911.5,107.5,3.6,23.1,849.5,1010.68,751.32
2018,9,11,11,30,917.0,107.0,3.7,23.3,864.0,1026.57,761.43
2018,9,11,11,45,923.0,105.0,3.8,23.5,871.0,1037.61,768.46
2018,9,11,12,0,929.0,103.0,3.9,23.7,878.0,1044.86,773.14
2018,9,11,12,15,932.5,100.5,4.05,23.75,876.5,1045.17,774.19
2018,9,11,12,30,936.0,98.0,4.2,23.8,875.0,1041.55,772.78
2018,9,11,12,45,940.5,94.0,4.35,23.85,866.5,1033.3,768.4
2018,9,11,13,0,945.0,90.0,4.5,23.9,858.0,1021.03,761.36
2018,9,11,13,15,942.0,89.0,4.6,23.8,840.0,1000.94,749.73
2018,9,11,13,30,939.0,88.0,4.7,23.7,822.0,977.18,735.62
2018,9,11,13,45,935.0,85.5,4.85,23.55,796.5,947.3,717.76
2018,9,11,14,0,931.0,83.0,5.0,23.4,771.0,914.05,697.35
2018,9,11,14,15,923.0,82.0,5.05,23.15,738.5,875.88,672.86
2018,9,11,14,30,915.0,81.0,5.1,22.9,706.0,834.95,646.14
2018,9,11,14,45,904.5,78.5,5.15,22.65,667.0,787.91,614.67
2018,9,11,15,0,894.0,76.0,5.2,22.4,628.0,738.78,581.2
2018,9,11,15,15,878.0,74.0,5.2,22.4,583.5,684.63,542.72
2018,9,11,15,30,862.0,72.0,5.2,22.4,539.0,629.45,500.83
2018,9,11,15,45,841.0,69.5,5.25,21.75,490.5,570.07,455.39
2018,9,11,16,0,820.0,67.0,5.3,21.1,442.0,512.57,409.68
2018,9,11,16,15,790.0,64.5,5.25,20.65,391.0,449.05,357.12
2018,9,11,16,30,760.0,62.0,5.2,20.2,340.0,387.32,304.27
2018,9,11,16,45,715.0,57.5,5.15,19.75,287.0,320.27,245.81
2018,9,11,17,0,670.0,53.0,5.1,19.3,234.0,257.53,189.74
2018,9,11,17,15,599.0,48.0,5.0,18.75,183.5,192.89,132.91
2018,9,11,17,30,528.0,43.0,4.9,18.2,133.0,136.1,84.31
2018,9,11,17,45,406.0,35.0,4.8,17.65,90.0,79.77,41.83
2018,9,11,18,0,284.0,27.0,4.7,17.1,47.0,38.06,8.89
2018,9,11,18,15,163.0,16.5,4.65,16.75,25.5,15.73,0.0
2018,9,11,18,30,42.0,6.0,4.6,16.4,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.6,16.05,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,5,45,48.0,7.5,3.65,14.1,9.0,0.0,0.0
2018,9,12,6,0,96.0,15.0,3.7,14.3,18.0,14.3,0.0
2018,9,12,6,15,154.0,29.5,3.8,14.65,44.5,36.9,14.81
2018,9,12,6,30,212.0,44.0,3.9,15.0,71.0,70.2,42.88
2018,9,12,6,45,262.5,59.0,4.05,15.4,108.5,109.43,75.04
2018,9,12,7,0,313.0,74.0,4.2,15.8,146.0,154.98,114.07
2018,9,12,7,15,366.0,87.0,4.15,16.25,191.5,205.4,157.85
2018,9,12,7,30,419.0,100.0,4.1,16.7,237.0,261.94,206.64
2018,9,12,7,45,486.0,105.5,4.1,17.1,290.5,322.58,258.18
2018,9,12,8,0,553.0,111.0,4.1,17.5,344.0,393.53,317.1
2018,9,12,8,15,546.5,128.5,4.05,18.0,382.0,440.39,355.26
2018,9,12,8,30,540.0,146.0,4.0,18.5,420.0,481.75,387.86
2018,9,12,8,45,527.0,165.5,3.9,18.95,453.5,522.67,418.77
2018,9,12,9,0,514.0,185.0,3.8,19.4,487.0,560.97,446.65
2018,9,12,9,15,562.5,183.5,3.8,19.8,535.0,619.89,490.77
2018,9,12,9,30,611.0,182.0,3.8,20.2,583.0,685.71,538.78
2018,9,12,9,45,640.5,181.5,3.8,20.6,622.0,734.71,573.38
2018,9,12,10,0,670.0,181.0,3.8,21.0,661.0,783.46,607.03
2018,9,12,10,15,525.0,247.0,3.85,21.2,632.0,743.0,573.33
2018,9,12,10,30,380.0,313.0,3.9,21.4,603.0,685.25,527.2
2018,9,12,10,45,338.0,338.0,3.95,21.6,601.0,682.94,523.71
2018,9,12,11,0,296.0,363.0,4.0,21.8,599.0,677.43,517.59
2018,9,12,11,15,414.0,325.5,4.05,21.85,662.0,769.1,586.19
2018,9,12,11,30,532.0,288.0,4.1,21.9,725.0,851.51,646.7
2018,9,12,11,45,474.0,303.5,4.15,21.95,695.0,815.09,619.11
2018,9,12,12,0,416.0,319.0,4.2,22.0,665.0,775.68,590.01
2018,9,12,12,15,460.5,300.0,4.25,21.95,681.5,799.61,608.89
2018,9,12,12,30,505.0,281.0,4.3,21.9,698.0,820.95,625.57
2018,9,12,12,45,561.5,263.5,4.4,21.85,722.0,852.6,649.83
2018,9,12,13,0,618.0,246.0,4.5,21.8,746.0,884.43,674.28
2018,9,12,13,15,516.5,277.5,4.55,21.7,689.0,806.08,617.36
2018,9,12,13,30,415.0,309.0,4.6,21.6,632.0,732.49,563.33
2018,9,12,13,45,315.0,321.5,4.6,21.45,562.0,632.65,489.66
2018,9,12,14,0,215.0,334.0,4.6,21.3,492.0,537.08,417.53
2018,9,12,14,15,138.0,309.0,4.65,21.0,408.5,437.77,342.28
2018,9,12,14,30,61.0,284.0,4.7,20.7,325.0,333.65,261.45
2018,9,12,14,45,77.5,257.0,4.75,20.4,306.5,315.51,249.04
2018,9,12,15,0,94.0,230.0,4.8,20.1,288.0,296.01,235.12
2018,9,12,15,15,88.0,210.0,4.8,20.1,261.0,266.95,212.46
2018,9,12,15,30,82.0,190.0,4.8,20.1,234.0,238.36,189.95
2018,9,12,15,45,55.0,167.0,4.85,19.25,195.5,195.07,155.54
2018,9,12,16,0,28.0,144.0,4.9,18.4,157.0,154.67,123.03
2018,9,12,16,15,24.0,115.0,4.85,18.05,125.0,122.21,96.62
2018,9,12,16,30,20.0,86.0,4.8,17.7,93.0,90.52,70.45
2018,9,12,16,45,10.0,50.0,4.75,17.35,53.5,50.81,37.24
2018,9,12,17,0,0.0,14.0,4.7,17.0,14.0,12.97,5.37
2018,9,12,17,15,0.0,15.0,4.6,16.7,15.0,13.89,6.1
2018,9,12,17,30,0.0,16.0,4.5,16.4,16.0,14.82,6.73
2018,9,12,17,45,0.0,14.0,4.4,16.1,14.0,12.97,4.78
2018,9,12,18,0,0.0,12.0,4.3,15.8,12.0,11.12,0.0
2018,9,12,18,15,0.0,6.0,4.2,15.65,6.0,5.72,0.0
2018,9,12,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.5,3.1,14.2,7.0,0.0,0.0
2018,9,13,6,0,54.0,13.0,3.2,14.4,14.0,12.39,0.0
2018,9,13,6,15,76.5,29.5,3.35,14.75,36.0,32.08,12.68
2018,9,13,6,30,99.0,46.0,3.5,15.1,58.0,57.37,37.08
2018,9,13,6,45,247.0,57.0,3.65,15.5,108.0,104.84,71.78
2018,9,13,7,0,395.0,68.0,3.8,15.9,158.0,169.55,123.27
2018,9,13,7,15,540.0,65.5,3.85,16.3,221.5,240.03,182.03
2018,9,13,7,30,685.0,63.0,3.9,16.7,285.0,325.23,254.01
2018,9,13,7,45,679.0,74.0,3.95,17.1,325.5,376.01,299.6
2018,9,13,8,0,673.0,85.0,4.0,17.5,366.0,425.05,342.0
2018,9,13,8,15,743.5,79.5,3.95,17.95,425.5,495.29,399.45
2018,9,13,8,30,814.0,74.0,3.9,18.4,485.0,571.48,459.8
2018,9,13,8,45,833.5,76.5,3.85,18.85,531.0,625.79,501.46
2018,9,13,9,0,853.0,79.0,3.8,19.3,577.0,682.14,542.67
2018,9,13,9,15,865.0,81.5,3.75,19.65,617.0,732.26,576.98
2018,9,13,9,30,877.0,84.0,3.7,20.0,657.0,780.71,609.48
2018,9,13,9,45,883.5,87.5,3.6,20.35,691.0,823.83,637.4
2018,9,13,10,0,890.0,91.0,3.5,20.7,725.0,864.36,663.07
2018,9,13,10,15,898.0,91.5,3.5,20.9,753.0,900.13,686.05
2018,9,13,10,30,906.0,92.0,3.5,21.1,781.0,933.0,706.91
2018,9,13,10,45,912.0,93.0,3.45,21.35,802.5,961.46,724.2
2018,9,13,11,0,918.0,94.0,3.4,21.6,824.0,986.58,739.17
2018,9,13,11,15,921.0,94.0,3.45,21.7,837.0,1004.18,750.29
2018,9,13,11,30,924.0,94.0,3.5,21.8,850.0,1018.08,759.1
2018,9,13,11,45,926.5,94.5,3.55,21.9,856.5,1028.25,765.57
2018,9,13,12,0,929.0,95.0,3.6,22.0,863.0,1034.57,769.64
2018,9,13,12,15,931.0,93.5,3.65,22.0,861.0,1034.28,769.79
2018,9,13,12,30,933.0,92.0,3.7,22.0,859.0,1030.07,767.53
2018,9,13,12,45,934.5,89.5,3.75,22.0,849.5,1020.33,761.73
2018,9,13,13,0,936.0,87.0,3.8,22.0,840.0,1006.68,753.46
2018,9,13,13,15,932.5,86.0,3.85,21.9,822.0,986.08,740.9
2018,9,13,13,30,929.0,85.0,3.9,21.8,804.0,961.86,725.96
2018,9,13,13,45,869.5,107.0,3.95,21.75,762.0,908.88,691.03
2018,9,13,14,0,810.0,129.0,4.0,21.7,720.0,861.91,660.06
2018,9,13,14,15,844.0,109.5,4.05,21.55,701.0,842.05,648.11
2018,9,13,14,30,878.0,90.0,4.1,21.4,682.0,811.69,628.5
2018,9,13,14,45,826.0,99.0,4.1,21.2,630.5,751.29,586.98
2018,9,13,15,0,774.0,108.0,4.1,21.0,579.0,687.28,542.24
2018,9,13,15,15,761.5,101.0,4.1,21.0,536.0,634.82,503.61
2018,9,13,15,30,749.0,94.0,4.1,21.0,493.0,581.35,462.83
2018,9,13,15,45,756.0,83.0,4.15,20.55,453.5,534.12,426.64
2018,9,13,16,0,763.0,72.0,4.2,20.1,414.0,484.3,386.88
2018,9,13,16,15,753.5,66.5,4.15,19.75,370.0,430.28,341.76
2018,9,13,16,30,744.0,61.0,4.1,19.4,326.0,375.87,294.57
2018,9,13,16,45,699.0,56.5,4.05,19.05,274.0,309.92,237.01
2018,9,13,17,0,654.0,52.0,4.0,18.7,222.0,248.31,181.93
2018,9,13,17,15,581.0,46.5,3.85,18.15,172.0,183.75,125.46
2018,9,13,17,30,508.0,41.0,3.7,17.6,122.0,127.97,78.09
2018,9,13,17,45,367.5,32.5,3.5,17.1,79.5,71.23,36.14
2018,9,13,18,0,227.0,24.0,3.3,16.6,37.0,31.15,0.0
2018,9,13,18,15,113.5,12.0,3.25,16.25,18.5,11.44,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.0,2.2,12.75,3.5,0.0,0.0
2018,9,14,6,0,50.0,6.0,2.2,13.0,7.0,5.72,0.0
2018,9,14,6,15,25.0,18.5,2.3,13.55,19.0,18.93,5.03
2018,9,14,6,30,0.0,31.0,2.4,14.1,31.0,28.81,18.0
2018,9,14,6,45,3.5,49.5,2.55,14.6,50.5,46.83,33.64
2018,9,14,7,0,7.0,68.0,2.7,15.1,70.0,65.42,49.63
2018,9,14,7,15,7.5,83.0,2.65,15.5,85.5,80.23,62.35
2018,9,14,7,30,8.0,98.0,2.6,15.9,101.0,95.14,74.88
2018,9,14,7,45,13.0,122.0,2.55,16.3,127.0,120.88,96.14
2018,9,14,8,0,18.0,146.0,2.5,16.7,153.0,147.33,117.64
2018,9,14,8,15,30.0,168.5,2.45,17.15,182.5,181.36,145.03
2018,9,14,8,30,42.0,191.0,2.4,17.6,212.0,213.06,170.12
2018,9,14,8,45,102.0,219.5,2.3,18.05,277.0,283.25,226.26
2018,9,14,9,0,162.0,248.0,2.2,18.5,342.0,367.27,291.68
2018,9,14,9,15,225.5,260.0,2.15,19.0,401.0,434.53,342.95
2018,9,14,9,30,289.0,272.0,2.1,19.5,460.0,516.2,403.62
2018,9,14,9,45,363.5,268.5,2.05,19.95,518.0,585.58,454.35
2018,9,14,10,0,438.0,265.0,2.0,20.4,576.0,669.98,514.3
2018,9,14,10,15,416.5,284.0,1.95,20.85,589.0,686.36,522.69
2018,9,14,10,30,395.0,303.0,1.9,21.3,602.0,688.64,521.89
2018,9,14,10,45,381.0,318.5,1.9,21.7,613.5,702.62,529.78
2018,9,14,11,0,367.0,334.0,1.9,22.1,625.0,714.43,536.02
2018,9,14,11,15,359.0,344.5,1.95,22.35,633.0,724.57,542.03
2018,9,14,11,30,351.0,355.0,2.0,22.6,641.0,732.88,546.84
2018,9,14,11,45,355.5,357.0,2.05,22.85,648.0,742.55,553.14
2018,9,14,12,0,360.0,359.0,2.1,23.1,655.0,750.58,558.35
2018,9,14,12,15,487.5,299.5,2.25,23.2,699.0,825.62,614.09
2018,9,14,12,30,615.0,240.0,2.4,23.3,743.0,889.41,661.19
2018,9,14,12,45,673.0,211.5,2.5,23.35,755.5,910.1,676.08
2018,9,14,13,0,731.0,183.0,2.6,23.4,768.0,925.77,687.48
2018,9,14,13,15,816.0,142.0,2.7,23.35,781.0,943.55,700.74
2018,9,14,13,30,901.0,101.0,2.8,23.3,794.0,952.23,708.05
2018,9,14,13,45,888.0,102.0,2.9,23.25,766.0,918.75,687.32
2018,9,14,14,0,875.0,103.0,3.0,23.2,738.0,882.57,664.89
2018,9,14,14,15,886.5,92.5,3.1,23.05,711.0,851.94,646.28
2018,9,14,14,30,898.0,82.0,3.2,22.9,684.0,817.26,624.59
2018,9,14,14,45,860.0,88.0,3.25,22.7,637.0,759.06,585.77
2018,9,14,15,0,822.0,94.0,3.3,22.5,590.0,705.08,549.41
2018,9,14,15,15,794.5,92.0,3.3,22.5,542.0,645.74,506.81
2018,9,14,15,30,767.0,90.0,3.3,22.5,494.0,586.66,462.3
2018,9,14,15,45,680.0,98.5,3.45,21.9,432.0,506.11,401.1
2018,9,14,16,0,593.0,107.0,3.6,21.3,370.0,431.66,342.87
2018,9,14,16,15,490.5,110.5,3.65,20.85,310.0,349.23,276.78
2018,9,14,16,30,388.0,114.0,3.7,20.4,250.0,281.09,221.03
2018,9,14,16,45,328.0,101.0,3.7,19.95,203.0,222.16,171.86
2018,9,14,17,0,268.0,88.0,3.7,19.5,156.0,166.81,125.34
2018,9,14,17,15,219.5,71.5,3.7,18.9,118.5,121.79,87.31
2018,9,14,17,30,171.0,55.0,3.7,18.3,81.0,82.79,55.09
2018,9,14,17,45,106.0,37.5,3.7,17.75,51.5,47.34,27.19
2018,9,14,18,0,41.0,20.0,3.7,17.2,22.0,19.65,0.0
2018,9,14,18,15,20.5,10.0,3.65,16.9,11.0,9.53,0.0
2018,9,14,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,5,45,73.0,8.0,3.6,13.85,9.5,0.0,0.0
2018,9,15,6,0,146.0,16.0,3.7,14.0,19.0,15.25,0.0
2018,9,15,6,15,282.0,26.5,3.85,14.35,53.0,42.54,11.49
2018,9,15,6,30,418.0,37.0,4.0,14.7,87.0,90.24,50.05
2018,9,15,6,45,504.5,43.5,4.15,15.05,134.0,141.03,91.1
2018,9,15,7,0,591.0,50.0,4.3,15.4,181.0,202.31,143.96
2018,9,15,7,15,646.0,55.0,4.3,15.8,232.5,262.53,198.37
2018,9,15,7,30,701.0,60.0,4.3,16.2,284.0,328.46,257.16
2018,9,15,7,45,737.0,64.0,4.3,16.55,335.5,390.62,312.02
2018,9,15,8,0,773.0,68.0,4.3,16.9,387.0,455.59,367.46
2018,9,15,8,15,799.0,71.0,4.3,17.25,436.5,516.49,417.96
2018,9,15,8,30,825.0,74.0,4.3,17.6,486.0,578.33,467.51
2018,9,15,8,45,844.5,76.5,4.3,17.95,532.0,633.04,510.12
2018,9,15,9,0,864.0,79.0,4.3,18.3,578.0,689.83,552.27
2018,9,15,9,15,877.5,80.5,4.3,18.65,618.5,740.35,587.29
2018,9,15,9,30,891.0,82.0,4.3,19.0,659.0,789.27,620.65
2018,9,15,9,45,901.0,84.0,4.3,19.3,694.0,834.02,650.64
2018,9,15,10,0,911.0,86.0,4.3,19.6,729.0,876.36,678.58
2018,9,15,10,15,919.5,86.5,4.3,19.85,757.5,913.07,702.41
2018,9,15,10,30,928.0,87.0,4.3,20.1,786.0,946.83,724.04
2018,9,15,10,45,934.0,87.5,4.3,20.3,807.5,975.11,741.93
2018,9,15,11,0,940.0,88.0,4.3,20.5,829.0,999.93,757.46
2018,9,15,11,15,943.5,87.5,4.35,20.6,842.0,1017.63,768.78
2018,9,15,11,30,947.0,87.0,4.4,20.7,855.0,1031.54,777.67
2018,9,15,11,45,949.0,87.0,4.45,20.8,860.5,1040.65,783.47
2018,9,15,12,0,951.0,87.0,4.5,20.9,866.0,1045.81,786.94
2018,9,15,12,15,951.0,87.0,4.55,20.95,864.0,1044.99,786.71
2018,9,15,12,30,951.0,87.0,4.6,21.0,862.0,1040.17,783.97
2018,9,15,12,45,950.5,86.0,4.65,21.0,852.0,1029.77,777.75
2018,9,15,13,0,950.0,85.0,4.7,21.0,842.0,1015.45,769.0
2018,9,15,13,15,946.0,84.0,4.75,20.95,823.0,993.94,755.57
2018,9,15,13,30,942.0,83.0,4.8,20.9,804.0,968.8,739.67
2018,9,15,13,45,936.0,82.0,4.8,20.85,778.0,938.34,719.68
2018,9,15,14,0,930.0,81.0,4.8,20.8,752.0,904.63,697.38
2018,9,15,14,15,921.5,80.0,4.85,20.7,719.0,865.76,671.76
2018,9,15,14,30,913.0,79.0,4.9,20.6,686.0,824.19,643.96
2018,9,15,14,45,903.0,76.0,4.9,20.45,647.0,776.78,611.43
2018,9,15,15,0,893.0,73.0,4.9,20.3,608.0,727.26,576.95
2018,9,15,15,15,877.0,71.0,4.9,20.3,563.5,672.99,538.08
2018,9,15,15,30,861.0,69.0,4.9,20.3,519.0,617.71,495.32
2018,9,15,15,45,839.5,66.5,4.95,19.85,470.5,558.04,448.75
2018,9,15,16,0,818.0,64.0,5.0,19.4,422.0,498.56,400.66
2018,9,15,16,15,788.0,61.0,5.0,19.0,371.0,436.52,348.6
2018,9,15,16,30,758.0,58.0,5.0,18.6,320.0,374.5,294.84
2018,9,15,16,45,713.5,53.5,5.0,18.2,268.0,308.07,236.15
2018,9,15,17,0,669.0,49.0,5.0,17.8,216.0,245.94,179.93
2018,9,15,17,15,595.0,43.5,4.85,17.3,166.0,180.89,122.51
2018,9,15,17,30,521.0,38.0,4.7,16.8,116.0,124.29,74.32
2018,9,15,17,45,376.5,30.0,4.55,16.25,74.5,67.67,32.25
2018,9,15,18,0,232.0,22.0,4.4,15.7,33.0,28.06,0.0
2018,9,15,18,15,116.0,11.0,4.25,15.4,16.5,10.48,0.0
2018,9,15,18,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.35,12.7,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.4,13.0,19.0,15.25,0.0
2018,9,16,6,15,307.0,25.0,2.5,13.6,53.0,42.61,9.25
2018,9,16,6,30,450.0,34.0,2.6,14.2,87.0,91.43,49.56
2018,9,16,6,45,537.5,40.5,2.75,14.8,135.0,144.34,92.36
2018,9,16,7,0,625.0,47.0,2.9,15.4,183.0,208.02,147.12
2018,9,16,7,15,678.5,51.0,2.85,15.9,234.5,268.64,201.79
2018,9,16,7,30,732.0,55.0,2.8,16.4,286.0,334.83,260.46
2018,9,16,7,45,768.0,58.0,2.8,16.85,338.0,397.64,315.32
2018,9,16,8,0,804.0,61.0,2.8,17.3,390.0,463.18,370.47
2018,9,16,8,15,828.5,63.5,2.75,17.8,439.5,522.31,418.58
2018,9,16,8,30,853.0,66.0,2.7,18.3,489.0,583.72,466.52
2018,9,16,8,45,871.0,68.0,2.65,18.75,535.0,640.74,509.48
2018,9,16,9,0,889.0,70.0,2.6,19.2,581.0,697.13,549.34
2018,9,16,9,15,902.5,71.0,2.5,19.6,621.5,748.12,582.91
2018,9,16,9,30,916.0,72.0,2.4,20.0,662.0,797.43,614.52
2018,9,16,9,45,925.5,73.5,2.35,20.45,697.0,842.08,642.45
2018,9,16,10,0,935.0,75.0,2.3,20.9,732.0,884.22,668.17
2018,9,16,10,15,942.0,76.0,2.25,21.2,760.5,920.82,690.16
2018,9,16,10,30,949.0,77.0,2.2,21.5,789.0,954.31,709.83
2018,9,16,10,45,954.0,77.5,2.2,21.8,810.0,982.05,726.11
2018,9,16,11,0,959.0,78.0,2.2,22.1,831.0,1006.23,740.06
2018,9,16,11,15,962.0,78.0,2.25,22.35,844.0,1024.19,750.76
2018,9,16,11,30,965.0,78.0,2.3,22.6,857.0,1038.29,759.11
2018,9,16,11,45,966.0,78.5,2.3,22.8,862.5,1047.01,763.72
2018,9,16,12,0,967.0,79.0,2.3,23.0,868.0,1051.7,765.92
2018,9,16,12,15,965.5,79.5,2.4,23.1,864.5,1049.85,765.59
2018,9,16,12,30,964.0,80.0,2.5,23.2,861.0,1043.96,762.81
2018,9,16,12,45,959.5,80.5,2.6,23.3,849.5,1031.12,755.66
2018,9,16,13,0,955.0,81.0,2.7,23.4,838.0,1014.42,746.1
2018,9,16,13,15,950.5,80.5,2.8,23.35,819.0,992.83,733.78
2018,9,16,13,30,946.0,80.0,2.9,23.3,800.0,967.59,719.04
2018,9,16,13,45,940.0,79.5,3.0,23.25,774.0,937.51,700.96
2018,9,16,14,0,934.0,79.0,3.1,23.2,748.0,904.17,680.53
2018,9,16,14,15,925.0,77.5,3.2,23.0,714.5,864.11,655.65
2018,9,16,14,30,916.0,76.0,3.3,22.8,681.0,821.39,628.57
2018,9,16,14,45,904.0,74.0,3.45,22.65,641.5,773.4,597.41
2018,9,16,15,0,892.0,72.0,3.6,22.5,602.0,723.47,564.24
2018,9,16,15,15,875.0,70.5,3.6,22.5,557.5,669.1,526.26
2018,9,16,15,30,858.0,69.0,3.6,22.5,513.0,613.82,484.36
2018,9,16,15,45,835.5,66.5,3.75,21.85,464.5,553.72,439.01
2018,9,16,16,0,813.0,64.0,3.9,21.2,416.0,495.76,393.39
2018,9,16,16,15,781.5,60.5,3.9,20.7,364.5,430.98,340.19
2018,9,16,16,30,750.0,57.0,3.9,20.2,313.0,368.23,286.71
2018,9,16,16,45,703.0,53.0,3.9,19.7,261.0,302.05,229.05
2018,9,16,17,0,656.0,49.0,3.9,19.2,209.0,240.46,174.05
2018,9,16,17,15,579.0,43.5,3.8,18.65,159.5,175.72,117.68
2018,9,16,17,30,502.0,38.0,3.7,18.1,110.0,119.89,70.83
2018,9,16,17,45,359.5,29.5,3.6,17.5,70.0,64.58,29.65
2018,9,16,18,0,217.0,21.0,3.5,16.9,30.0,26.57,0.0
2018,9,16,18,15,108.5,10.5,3.4,16.55,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,5,45,52.5,6.0,2.55,13.35,7.0,0.0,0.0
2018,9,17,6,0,105.0,12.0,2.6,13.6,14.0,11.44,0.0
2018,9,17,6,15,247.0,21.0,2.75,14.1,44.5,35.19,4.91
2018,9,17,6,30,389.0,30.0,2.9,14.6,75.0,80.22,42.83
2018,9,17,6,45,313.0,30.5,3.05,15.05,78.5,92.58,58.77
2018,9,17,7,0,237.0,31.0,3.2,15.5,82.0,94.8,66.46
2018,9,17,7,15,118.5,42.5,3.15,15.9,68.0,80.66,60.04
2018,9,17,7,30,0.0,54.0,3.1,16.3,54.0,50.19,37.04
2018,9,17,7,45,0.0,75.5,3.1,16.65,75.5,70.38,53.97
2018,9,17,8,0,0.0,97.0,3.1,17.0,97.0,90.89,70.89
2018,9,17,8,15,0.0,112.0,3.05,17.35,112.0,105.23,82.43
2018,9,17,8,30,0.0,127.0,3.0,17.7,127.0,119.64,93.88
2018,9,17,8,45,5.0,157.5,2.95,18.05,160.5,152.54,120.35
2018,9,17,9,0,10.0,188.0,2.9,18.4,194.0,186.2,147.01
2018,9,17,9,15,20.5,217.0,2.9,18.7,230.0,223.1,176.07
2018,9,17,9,30,31.0,246.0,2.9,19.0,266.0,269.82,212.41
2018,9,17,9,45,34.5,263.5,2.9,19.35,287.0,292.29,229.14
2018,9,17,10,0,38.0,281.0,2.9,19.7,308.0,315.01,245.98
2018,9,17,10,15,66.0,307.5,3.0,19.95,356.0,369.19,287.73
2018,9,17,10,30,94.0,334.0,3.1,20.2,404.0,425.01,330.01
2018,9,17,10,45,125.5,350.0,3.15,20.45,446.5,486.5,375.91
2018,9,17,11,0,157.0,366.0,3.2,20.7,489.0,536.83,413.02
2018,9,17,11,15,322.5,313.0,3.3,20.85,570.5,655.34,504.3
2018,9,17,11,30,488.0,260.0,3.4,21.0,652.0,777.84,595.47
2018,9,17,11,45,654.0,200.0,3.5,21.1,729.0,886.09,673.58
2018,9,17,12,0,820.0,140.0,3.6,21.2,806.0,981.48,738.22
2018,9,17,12,15,881.0,114.5,3.7,21.2,827.5,1004.09,753.42
2018,9,17,12,30,942.0,89.0,3.8,21.2,849.0,1031.24,772.36
2018,9,17,12,45,939.5,89.5,3.9,21.2,838.5,1020.47,765.92
2018,9,17,13,0,937.0,90.0,4.0,21.2,828.0,1005.85,757.29
2018,9,17,13,15,933.0,88.5,4.1,21.1,809.0,983.83,743.98
2018,9,17,13,30,929.0,87.0,4.2,21.0,790.0,958.22,728.23
2018,9,17,13,45,923.0,86.0,4.25,20.9,764.0,927.93,708.92
2018,9,17,14,0,917.0,85.0,4.3,20.8,738.0,894.43,687.3
2018,9,17,14,15,908.5,83.5,4.35,20.6,705.0,855.28,661.78
2018,9,17,14,30,900.0,82.0,4.4,20.4,672.0,813.48,634.19
2018,9,17,14,45,889.0,79.5,4.45,20.2,633.0,766.26,602.39
2018,9,17,15,0,878.0,77.0,4.5,20.0,594.0,717.07,568.64
2018,9,17,15,15,861.0,75.0,4.5,20.0,550.0,662.73,529.44
2018,9,17,15,30,844.0,73.0,4.5,20.0,506.0,607.54,486.71
2018,9,17,15,45,821.5,69.5,4.55,19.4,457.0,549.35,441.54
2018,9,17,16,0,799.0,66.0,4.6,18.8,408.0,488.75,392.84
2018,9,17,16,15,766.5,63.0,4.6,18.4,357.0,424.84,339.29
2018,9,17,16,30,734.0,60.0,4.6,18.0,306.0,363.09,285.69
2018,9,17,16,45,686.0,55.5,4.55,17.6,254.5,297.02,227.28
2018,9,17,17,0,638.0,51.0,4.5,17.2,203.0,235.7,171.88
2018,9,17,17,15,555.5,44.5,4.35,16.75,153.5,169.95,114.45
2018,9,17,17,30,473.0,38.0,4.2,16.3,104.0,114.08,67.58
2018,9,17,17,45,330.5,29.0,4.1,15.85,65.5,60.51,26.9
2018,9,17,18,0,188.0,20.0,4.0,15.4,27.0,24.23,0.0
2018,9,17,18,15,94.0,10.0,3.9,15.15,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,5,45,9.0,2.0,2.65,12.9,2.0,0.0,0.0
2018,9,18,6,0,18.0,4.0,2.7,13.1,4.0,3.81,0.0
2018,9,18,6,15,50.5,11.5,2.8,13.55,16.0,14.03,0.0
2018,9,18,6,30,83.0,19.0,2.9,14.0,28.0,30.58,15.61
2018,9,18,6,45,60.0,23.5,3.0,14.45,32.0,35.19,21.45
2018,9,18,7,0,37.0,28.0,3.1,14.9,36.0,36.71,24.33
2018,9,18,7,15,18.5,41.5,3.0,15.25,45.5,44.9,32.25
2018,9,18,7,30,0.0,55.0,2.9,15.6,55.0,51.13,37.97
2018,9,18,7,45,0.0,73.5,2.85,15.95,73.5,68.48,52.53
2018,9,18,8,0,0.0,92.0,2.8,16.3,92.0,86.1,67.08
2018,9,18,8,15,0.0,93.5,2.7,16.7,93.5,87.39,67.83
2018,9,18,8,30,0.0,95.0,2.6,17.1,95.0,88.73,68.62
2018,9,18,8,45,3.0,131.5,2.55,17.5,133.0,125.83,98.82
2018,9,18,9,0,6.0,168.0,2.5,17.9,171.0,163.69,129.07
2018,9,18,9,15,21.5,207.5,2.5,18.25,221.0,214.43,169.48
2018,9,18,9,30,37.0,247.0,2.5,18.6,271.0,275.8,217.43
2018,9,18,9,45,53.0,272.5,2.45,18.95,308.5,317.22,249.04
2018,9,18,10,0,69.0,298.0,2.4,19.3,346.0,359.85,281.15
2018,9,18,10,15,170.5,299.0,2.4,19.6,424.0,463.89,361.91
2018,9,18,10,30,272.0,300.0,2.4,19.9,502.0,574.39,444.64
2018,9,18,10,45,516.0,230.5,2.4,20.2,627.0,746.77,573.13
