Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,10,30,40.0,289.0,3.2,19.3,317.0,330.66,258.73
2018,9,28,10,45,57.5,311.5,3.25,19.55,353.0,372.2,290.45
2018,9,28,11,0,75.0,334.0,3.3,19.8,389.0,414.43,322.36
2018,9,28,11,15,118.0,346.5,3.35,19.9,435.0,484.03,375.49
2018,9,28,11,30,161.0,359.0,3.4,20.0,481.0,540.85,418.38
2018,9,28,11,45,177.0,360.0,3.45,20.05,495.0,558.61,431.61
2018,9,28,12,0,193.0,361.0,3.5,20.1,509.0,575.7,444.57
2018,9,28,12,15,336.5,306.5,3.55,20.15,562.5,668.09,516.82
2018,9,28,12,30,480.0,252.0,3.6,20.2,616.0,758.27,585.56
2018,9,28,12,45,680.0,177.0,3.6,20.2,684.0,867.09,665.71
2018,9,28,13,0,880.0,102.0,3.6,20.2,752.0,948.15,721.63
2018,9,28,13,15,875.0,100.5,3.65,20.15,732.5,925.36,706.39
2018,9,28,13,30,870.0,99.0,3.7,20.1,713.0,899.28,689.7
2018,9,28,13,45,863.5,97.5,3.7,20.0,687.0,868.74,669.7
2018,9,28,14,0,857.0,96.0,3.7,19.9,661.0,835.3,647.59
2018,9,28,14,15,846.0,93.5,3.7,19.75,627.5,794.37,620.1
2018,9,28,14,30,835.0,91.0,3.7,19.6,594.0,756.29,594.44
2018,9,28,14,45,821.0,88.5,3.7,19.4,555.5,708.53,561.46
2018,9,28,15,0,807.0,86.0,3.7,19.2,517.0,659.31,526.67
2018,9,28,15,15,785.0,83.5,3.7,19.2,473.0,603.8,484.18
2018,9,28,15,30,763.0,81.0,3.7,19.2,429.0,548.17,440.46
2018,9,28,15,45,735.5,76.5,3.7,18.6,381.5,487.62,392.54
2018,9,28,16,0,708.0,72.0,3.7,18.0,334.0,428.25,343.8
2018,9,28,16,15,667.0,67.0,3.65,17.65,285.0,364.84,289.82
2018,9,28,16,30,626.0,62.0,3.6,17.3,236.0,304.12,236.48
2018,9,28,16,45,562.0,55.0,3.55,16.9,187.0,238.04,178.23
2018,9,28,17,0,498.0,48.0,3.5,16.5,138.0,178.98,125.69
2018,9,28,17,15,390.5,39.0,3.4,16.1,95.5,117.3,74.02
2018,9,28,17,30,283.0,30.0,3.3,15.7,53.0,68.08,30.54
2018,9,28,17,45,165.5,18.5,3.15,15.3,29.5,27.38,0.0
2018,9,28,18,0,48.0,7.0,3.0,14.9,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.95,14.75,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.5,2.25,14.2,3.0,0.0,0.0
2018,9,29,6,0,50.0,7.0,2.3,14.3,6.0,0.0,0.0
2018,9,29,6,15,110.0,13.0,2.45,14.85,19.5,19.04,0.0
2018,9,29,6,30,170.0,19.0,2.6,15.4,33.0,43.81,18.03
2018,9,29,6,45,120.0,16.5,2.75,15.95,30.0,41.76,23.77
2018,9,29,7,0,70.0,14.0,2.9,16.5,27.0,33.95,20.53
2018,9,29,7,15,35.0,20.0,2.9,16.9,26.5,30.66,19.51
2018,9,29,7,30,0.0,26.0,2.9,17.3,26.0,24.11,14.84
2018,9,29,7,45,0.0,50.0,2.9,17.7,50.0,46.46,33.71
2018,9,29,8,0,0.0,74.0,2.9,18.1,74.0,68.95,52.44
2018,9,29,8,15,6.5,111.0,2.85,18.45,114.0,108.35,84.96
2018,9,29,8,30,13.0,148.0,2.8,18.8,154.0,149.03,117.98
2018,9,29,8,45,17.5,167.0,2.7,19.2,176.0,171.22,135.46
2018,9,29,9,0,22.0,186.0,2.6,19.6,198.0,193.89,153.13
2018,9,29,9,15,30.5,207.5,2.6,19.9,225.0,230.49,181.8
2018,9,29,9,30,39.0,229.0,2.6,20.2,252.0,260.99,205.27
2018,9,29,9,45,58.0,255.5,2.6,20.5,292.5,306.11,240.11
2018,9,29,10,0,77.0,282.0,2.6,20.8,333.0,352.64,275.46
2018,9,29,10,15,119.0,289.0,2.65,21.0,371.0,410.86,320.15
2018,9,29,10,30,161.0,296.0,2.7,21.2,409.0,459.66,357.22
2018,9,29,10,45,195.0,313.5,2.75,21.45,454.0,514.16,397.57
2018,9,29,11,0,229.0,331.0,2.8,21.7,499.0,569.34,437.77
2018,9,29,11,15,204.5,335.0,2.85,21.8,487.0,553.95,425.25
2018,9,29,11,30,180.0,339.0,2.9,21.9,475.0,537.07,412.04
2018,9,29,11,45,119.5,326.5,2.95,22.0,417.0,465.72,357.8
2018,9,29,12,0,59.0,314.0,3.0,22.1,359.0,379.42,291.76
2018,9,29,12,15,78.0,316.0,3.05,22.15,375.0,399.91,308.23
2018,9,29,12,30,97.0,318.0,3.1,22.2,391.0,419.93,323.91
2018,9,29,12,45,89.5,303.0,3.15,22.25,369.5,395.34,305.43
2018,9,29,13,0,82.0,288.0,3.2,22.3,348.0,370.66,286.98
2018,9,29,13,15,96.0,298.0,3.2,22.25,366.5,393.01,304.6
2018,9,29,13,30,110.0,308.0,3.2,22.2,385.0,427.02,330.65
2018,9,29,13,45,201.0,281.5,3.2,22.15,415.5,473.68,368.98
2018,9,29,14,0,292.0,255.0,3.2,22.1,446.0,526.06,410.78
2018,9,29,14,15,324.5,200.0,3.2,21.95,402.0,481.09,379.33
2018,9,29,14,30,357.0,145.0,3.2,21.8,358.0,444.14,353.6
2018,9,29,14,45,281.5,143.0,3.25,21.65,304.0,371.5,296.87
2018,9,29,15,0,206.0,141.0,3.3,21.5,250.0,294.27,235.71
2018,9,29,15,15,156.0,148.5,3.3,21.5,227.0,252.91,202.17
2018,9,29,15,30,106.0,156.0,3.3,21.5,204.0,223.85,178.13
2018,9,29,15,45,127.5,150.0,3.2,21.05,201.0,223.44,178.22
2018,9,29,16,0,149.0,144.0,3.1,20.6,198.0,220.58,175.78
2018,9,29,16,15,200.0,118.5,3.0,20.25,179.5,211.7,167.65
2018,9,29,16,30,251.0,93.0,2.9,19.9,161.0,190.96,148.47
2018,9,29,16,45,257.0,73.0,2.85,19.5,130.0,160.46,120.73
2018,9,29,17,0,263.0,53.0,2.8,19.1,99.0,124.05,87.47
2018,9,29,17,15,264.5,41.0,2.6,18.6,74.0,94.45,59.67
2018,9,29,17,30,266.0,29.0,2.4,18.1,49.0,63.79,25.18
2018,9,29,17,45,153.5,17.5,2.2,17.6,27.0,25.33,0.0
2018,9,29,18,0,41.0,6.0,2.0,17.1,5.0,0.0,0.0
2018,9,29,18,15,20.5,3.0,1.95,16.9,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.05,15.6,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.0,15.7,5.0,0.0,0.0
2018,9,30,6,15,129.0,18.5,1.0,16.05,26.5,25.44,0.0
2018,9,30,6,30,227.0,31.0,1.0,16.4,48.0,62.16,26.72
2018,9,30,6,45,333.0,41.0,1.0,16.8,88.5,109.4,69.53
2018,9,30,7,0,439.0,51.0,1.0,17.2,129.0,168.33,118.17
2018,9,30,7,15,402.0,66.0,1.0,17.55,155.0,198.9,148.95
2018,9,30,7,30,365.0,81.0,1.0,17.9,181.0,226.39,175.78
2018,9,30,7,45,379.0,99.5,0.95,18.25,221.5,274.49,216.75
2018,9,30,8,0,393.0,118.0,0.9,18.6,262.0,323.61,256.97
2018,9,30,8,15,519.5,109.5,0.9,19.05,327.0,408.93,324.23
2018,9,30,8,30,646.0,101.0,0.9,19.5,392.0,503.03,396.06
2018,9,30,8,45,701.0,99.5,0.9,20.0,444.5,569.69,444.89
2018,9,30,9,0,756.0,98.0,0.9,20.5,497.0,637.7,493.36
2018,9,30,9,15,792.5,95.0,0.95,20.85,541.5,694.93,532.42
2018,9,30,9,30,829.0,92.0,1.0,21.2,586.0,752.46,570.11
2018,9,30,9,45,843.0,93.0,1.05,21.6,620.0,796.32,597.75
2018,9,30,10,0,857.0,94.0,1.1,22.0,654.0,832.19,619.86
2018,9,30,10,15,814.0,116.0,1.2,22.25,665.0,852.08,632.38
2018,9,30,10,30,771.0,138.0,1.3,22.5,676.0,859.77,637.09
2018,9,30,10,45,741.0,156.5,1.4,22.75,685.5,875.33,647.21
2018,9,30,11,0,711.0,175.0,1.5,23.0,695.0,882.22,651.61
2018,9,30,11,15,637.5,210.0,1.55,23.15,681.5,861.09,637.32
2018,9,30,11,30,564.0,245.0,1.6,23.3,668.0,830.56,615.32
2018,9,30,11,45,641.5,212.0,1.7,23.45,695.5,878.41,649.81
2018,9,30,12,0,719.0,179.0,1.8,23.6,723.0,918.94,676.68
2018,9,30,12,15,722.0,177.5,1.85,23.6,721.5,918.4,676.53
2018,9,30,12,30,725.0,176.0,1.9,23.6,720.0,914.62,674.83
2018,9,30,12,45,694.5,185.5,1.95,23.65,699.5,887.92,657.96
2018,9,30,13,0,664.0,195.0,2.0,23.7,679.0,858.7,639.57
2018,9,30,13,15,569.5,224.0,2.05,23.5,631.5,784.89,589.8
2018,9,30,13,30,475.0,253.0,2.1,23.3,584.0,717.94,543.01
2018,9,30,13,45,336.0,256.0,2.15,23.1,485.5,574.54,440.54
2018,9,30,14,0,197.0,259.0,2.2,22.9,387.0,439.14,340.01
2018,9,30,14,15,166.0,243.5,2.2,22.65,347.5,390.38,304.26
2018,9,30,14,30,135.0,228.0,2.2,22.4,308.0,343.34,268.77
2018,9,30,14,45,246.5,211.5,2.25,22.15,345.5,409.94,322.9
2018,9,30,15,0,358.0,195.0,2.3,21.9,383.0,456.16,360.13
2018,9,30,15,15,234.5,182.5,2.3,21.9,301.5,346.96,274.74
2018,9,30,15,30,111.0,170.0,2.3,21.9,220.0,241.82,191.32
2018,9,30,15,45,102.0,156.5,2.35,21.35,198.0,216.86,172.07
2018,9,30,16,0,93.0,143.0,2.4,20.8,176.0,192.75,152.85
2018,9,30,16,15,76.0,121.0,2.3,20.5,145.5,152.34,119.87
2018,9,30,16,30,59.0,99.0,2.2,20.2,115.0,119.38,92.59
2018,9,30,16,45,44.5,78.0,2.15,19.85,88.5,90.31,68.22
2018,9,30,17,0,30.0,57.0,2.1,19.5,62.0,63.04,45.27
2018,9,30,17,15,37.0,39.0,1.95,19.2,43.0,44.61,28.61
2018,9,30,17,30,44.0,21.0,1.8,18.9,24.0,26.0,7.07
2018,9,30,17,45,40.5,13.0,1.65,18.55,14.0,14.57,0.0
2018,9,30,18,0,37.0,5.0,1.5,18.2,4.0,0.0,0.0
2018,9,30,18,15,18.5,2.5,1.35,18.0,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.15,15.15,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.1,15.2,1.0,0.0,0.0
2018,10,1,6,15,0.0,2.5,1.1,15.45,2.5,2.38,0.0
2018,10,1,6,30,0.0,4.0,1.1,15.7,4.0,3.7,0.0
2018,10,1,6,45,0.0,6.0,1.1,15.95,6.0,5.55,0.0
2018,10,1,7,0,0.0,8.0,1.1,16.2,8.0,7.4,0.58
2018,10,1,7,15,0.0,10.0,1.1,16.6,10.0,9.26,2.22
2018,10,1,7,30,0.0,12.0,1.1,17.0,12.0,11.11,3.83
2018,10,1,7,45,0.0,15.0,1.05,17.35,15.0,13.9,6.2
2018,10,1,8,0,0.0,18.0,1.0,17.7,18.0,16.69,8.55
2018,10,1,8,15,0.0,21.0,1.05,18.25,21.0,19.48,10.85
2018,10,1,8,30,0.0,24.0,1.1,18.8,24.0,22.28,13.12
2018,10,1,8,45,0.0,34.5,1.1,19.35,34.5,32.05,21.19
2018,10,1,9,0,0.0,45.0,1.1,19.9,45.0,41.84,29.16
2018,10,1,9,15,1.5,84.5,1.1,20.25,85.5,79.81,60.18
2018,10,1,9,30,3.0,124.0,1.1,20.6,126.0,118.99,91.53
2018,10,1,9,45,6.5,154.0,1.1,21.0,158.0,151.28,116.88
2018,10,1,10,0,10.0,184.0,1.1,21.4,190.0,184.14,142.27
2018,10,1,10,15,24.5,228.5,1.1,21.75,245.0,251.59,194.25
2018,10,1,10,30,39.0,273.0,1.1,22.1,300.0,313.16,240.35
2018,10,1,10,45,70.5,295.5,1.1,22.5,346.0,367.42,280.75
2018,10,1,11,0,102.0,318.0,1.1,22.9,392.0,422.89,321.25
2018,10,1,11,15,85.5,316.5,1.15,23.1,379.5,406.9,308.43
2018,10,1,11,30,69.0,315.0,1.2,23.3,367.0,390.21,295.58
2018,10,1,11,45,118.5,329.5,1.3,23.55,418.5,468.53,353.95
2018,10,1,12,0,168.0,344.0,1.4,23.8,470.0,532.88,400.75
2018,10,1,12,15,160.5,342.5,1.5,23.85,462.5,523.53,393.86
2018,10,1,12,30,153.0,341.0,1.6,23.9,455.0,513.52,387.05
2018,10,1,12,45,254.5,321.0,1.7,23.95,507.0,599.44,451.72
2018,10,1,13,0,356.0,301.0,1.8,24.0,559.0,667.58,502.34
2018,10,1,13,15,349.5,293.0,1.85,23.9,540.5,645.44,487.16
2018,10,1,13,30,343.0,285.0,1.9,23.8,522.0,622.13,471.78
2018,10,1,13,45,298.5,285.0,1.9,23.7,485.5,573.79,437.12
2018,10,1,14,0,254.0,285.0,1.9,23.6,449.0,526.81,403.15
2018,10,1,14,15,286.5,261.5,1.85,23.35,437.0,517.4,398.36
2018,10,1,14,30,319.0,238.0,1.8,23.1,425.0,504.75,390.78
2018,10,1,14,45,262.0,231.0,1.75,22.85,377.5,442.18,344.06
2018,10,1,15,0,205.0,224.0,1.7,22.6,330.0,374.81,293.31
2018,10,1,15,15,170.0,205.0,1.7,22.6,287.5,322.45,253.37
2018,10,1,15,30,135.0,186.0,1.7,22.6,245.0,273.16,215.07
2018,10,1,15,45,88.5,148.0,1.55,21.95,185.0,194.39,153.18
2018,10,1,16,0,42.0,110.0,1.4,21.3,125.0,128.05,99.99
2018,10,1,16,15,69.5,92.5,1.35,20.9,112.5,123.91,96.55
2018,10,1,16,30,97.0,75.0,1.3,20.5,100.0,111.44,85.33
2018,10,1,16,45,81.5,64.0,1.25,20.15,82.0,89.76,66.66
2018,10,1,17,0,66.0,53.0,1.2,19.8,64.0,69.99,49.54
2018,10,1,17,15,37.5,31.0,1.2,19.45,37.0,38.15,23.21
2018,10,1,17,30,9.0,9.0,1.2,19.1,10.0,9.46,0.0
2018,10,1,17,45,4.5,4.5,1.2,18.8,5.0,4.52,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,5,45,20.0,2.5,1.0,17.15,2.0,0.0,0.0
2018,10,2,6,0,40.0,5.0,1.0,17.1,4.0,0.0,0.0
2018,10,2,6,15,55.0,8.0,1.05,17.35,10.0,10.96,0.0
2018,10,2,6,30,70.0,11.0,1.1,17.6,16.0,21.38,4.24
2018,10,2,6,45,92.0,27.5,1.15,17.85,39.5,46.78,28.46
2018,10,2,7,0,114.0,44.0,1.2,18.1,63.0,75.55,53.16
2018,10,2,7,15,92.5,40.5,1.2,18.6,59.5,72.02,52.44
2018,10,2,7,30,71.0,37.0,1.2,19.1,56.0,65.9,48.79
2018,10,2,7,45,146.0,69.0,1.15,19.6,118.0,136.56,107.35
2018,10,2,8,0,221.0,101.0,1.1,20.1,180.0,215.71,171.86
2018,10,2,8,15,233.5,126.0,1.2,20.6,220.0,261.82,208.78
2018,10,2,8,30,246.0,151.0,1.3,21.1,260.0,308.87,245.62
2018,10,2,8,45,225.5,184.5,1.35,21.6,292.5,345.02,272.45
2018,10,2,9,0,205.0,218.0,1.4,22.1,325.0,369.77,289.99
2018,10,2,9,15,167.5,229.0,1.5,22.5,321.0,363.49,283.83
2018,10,2,9,30,130.0,240.0,1.6,22.9,317.0,353.62,274.9
2018,10,2,9,45,118.0,263.0,1.7,23.3,335.5,374.23,289.29
2018,10,2,10,0,106.0,286.0,1.8,23.7,354.0,382.28,294.09
2018,10,2,10,15,112.5,296.0,1.85,24.0,371.0,413.82,316.83
2018,10,2,10,30,119.0,306.0,1.9,24.3,388.0,433.88,330.93
2018,10,2,10,45,142.5,315.5,1.95,24.65,416.5,468.82,356.32
2018,10,2,11,0,166.0,325.0,2.0,25.0,445.0,504.16,381.65
2018,10,2,11,15,229.0,329.5,2.0,25.2,498.0,571.42,430.71
2018,10,2,11,30,292.0,334.0,2.0,25.4,551.0,653.35,488.52
2018,10,2,11,45,318.5,325.0,2.0,25.6,562.5,670.75,500.31
2018,10,2,12,0,345.0,316.0,2.0,25.8,574.0,686.87,511.72
2018,10,2,12,15,269.5,332.5,2.0,25.9,533.5,631.67,471.0
2018,10,2,12,30,194.0,349.0,2.0,26.0,493.0,561.86,420.24
2018,10,2,12,45,124.5,297.5,2.0,26.1,389.5,436.38,329.55
2018,10,2,13,0,55.0,246.0,2.0,26.2,286.0,300.34,228.14
2018,10,2,13,15,126.5,228.5,2.05,26.1,316.5,357.61,274.44
2018,10,2,13,30,198.0,211.0,2.1,26.0,347.0,410.61,316.19
2018,10,2,13,45,313.5,221.5,2.15,25.9,427.0,515.95,396.21
2018,10,2,14,0,429.0,232.0,2.2,25.8,507.0,625.35,476.39
2018,10,2,14,15,307.0,244.0,2.25,25.6,435.5,514.07,394.19
2018,10,2,14,30,185.0,256.0,2.3,25.4,364.0,412.09,317.74
2018,10,2,14,45,278.5,216.5,2.35,25.2,366.0,437.78,340.41
2018,10,2,15,0,372.0,177.0,2.4,25.0,368.0,454.26,355.02
2018,10,2,15,15,452.5,149.5,2.4,25.0,361.0,456.21,357.42
2018,10,2,15,30,533.0,122.0,2.4,25.0,354.0,449.04,352.11
2018,10,2,15,45,499.0,111.5,2.5,24.3,309.0,390.74,307.18
2018,10,2,16,0,465.0,101.0,2.6,23.6,264.0,334.99,262.95
2018,10,2,16,15,468.5,85.0,2.55,23.15,227.0,291.73,226.45
2018,10,2,16,30,472.0,69.0,2.5,22.7,190.0,250.07,189.59
2018,10,2,16,45,408.5,59.5,2.5,22.25,147.5,191.29,139.4
2018,10,2,17,0,345.0,50.0,2.5,21.8,105.0,138.39,94.25
2018,10,2,17,15,226.5,37.0,2.4,21.3,67.5,82.11,49.38
2018,10,2,17,30,108.0,24.0,2.3,20.8,30.0,37.78,2.32
2018,10,2,17,45,54.0,12.0,2.25,20.3,15.0,14.09,0.0
2018,10,2,18,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.05,19.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,18.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,5,45,16.0,2.5,0.65,17.75,2.0,0.0,0.0
2018,10,3,6,0,32.0,5.0,0.6,17.8,4.0,0.0,0.0
2018,10,3,6,15,58.5,8.5,0.65,17.95,11.0,11.66,0.0
2018,10,3,6,30,85.0,12.0,0.7,18.1,18.0,24.3,4.24
2018,10,3,6,45,231.0,26.5,0.7,18.3,61.0,76.14,46.17
2018,10,3,7,0,377.0,41.0,0.7,18.5,104.0,143.02,98.92
2018,10,3,7,15,281.0,33.5,0.75,18.7,89.5,128.93,94.5
2018,10,3,7,30,185.0,26.0,0.8,18.9,75.0,101.7,76.84
2018,10,3,7,45,92.5,33.5,0.85,19.15,58.0,75.49,57.36
2018,10,3,8,0,0.0,41.0,0.9,19.4,41.0,38.07,26.4
2018,10,3,8,15,131.0,59.0,0.95,19.6,117.0,134.19,107.27
2018,10,3,8,30,262.0,77.0,1.0,19.8,193.0,245.12,198.06
2018,10,3,8,45,396.0,74.0,1.1,20.05,269.0,345.67,278.5
2018,10,3,9,0,530.0,71.0,1.2,20.3,345.0,451.81,361.11
2018,10,3,9,15,276.0,109.0,1.25,20.55,252.5,330.11,263.42
2018,10,3,9,30,22.0,147.0,1.3,20.8,160.0,161.91,125.74
2018,10,3,9,45,36.0,189.5,1.35,21.1,212.0,218.36,170.61
2018,10,3,10,0,50.0,232.0,1.4,21.4,264.0,276.54,215.21
2018,10,3,10,15,69.0,258.0,1.4,21.6,304.0,322.48,249.94
2018,10,3,10,30,88.0,284.0,1.4,21.8,344.0,369.51,284.97
2018,10,3,10,45,146.0,297.5,1.45,22.05,401.0,452.18,346.99
2018,10,3,11,0,204.0,311.0,1.5,22.3,458.0,524.12,399.72
2018,10,3,11,15,364.0,280.0,1.55,22.4,547.0,657.79,498.32
2018,10,3,11,30,524.0,249.0,1.6,22.5,636.0,794.76,594.92
2018,10,3,11,45,636.5,199.0,1.65,22.55,671.0,856.93,638.12
2018,10,3,12,0,749.0,149.0,1.7,22.6,706.0,905.38,670.0
2018,10,3,12,15,605.5,199.5,1.8,22.55,648.0,826.99,618.43
2018,10,3,12,30,462.0,250.0,1.9,22.5,590.0,735.57,554.28
2018,10,3,12,45,441.5,252.0,1.95,22.45,572.5,712.82,539.55
2018,10,3,13,0,421.0,254.0,2.0,22.4,555.0,688.56,523.03
2018,10,3,13,15,628.0,175.5,2.05,22.3,610.5,787.47,597.94
2018,10,3,13,30,835.0,97.0,2.1,22.2,666.0,856.58,645.79
2018,10,3,13,45,825.0,96.0,2.15,22.05,639.5,824.29,624.77
2018,10,3,14,0,815.0,95.0,2.2,21.9,613.0,795.46,606.94
2018,10,3,14,15,803.5,92.5,2.2,21.8,580.0,754.97,580.24
2018,10,3,14,30,792.0,90.0,2.2,21.7,547.0,712.47,551.9
2018,10,3,14,45,776.5,87.0,2.15,21.6,509.0,664.78,519.13
2018,10,3,15,0,761.0,84.0,2.1,21.5,471.0,615.93,484.09
2018,10,3,15,15,737.0,80.5,2.1,21.5,427.5,560.34,442.36
2018,10,3,15,30,713.0,77.0,2.1,21.5,384.0,505.01,399.61
2018,10,3,15,45,607.0,80.0,2.05,21.2,320.0,415.76,329.6
2018,10,3,16,0,501.0,83.0,2.0,20.9,256.0,334.98,264.74
2018,10,3,16,15,303.5,79.0,1.95,20.7,179.0,216.33,169.33
2018,10,3,16,30,106.0,75.0,1.9,20.5,102.0,114.43,87.4
2018,10,3,16,45,182.0,56.5,1.85,20.25,90.0,114.38,83.99
2018,10,3,17,0,258.0,38.0,1.8,20.0,78.0,104.47,70.42
2018,10,3,17,15,217.5,30.0,1.7,19.6,55.0,72.6,42.11
2018,10,3,17,30,177.0,22.0,1.6,19.2,32.0,42.59,0.0
2018,10,3,17,45,88.5,11.0,1.5,18.85,16.0,14.64,0.0
2018,10,3,18,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.65,16.05,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,16.1,2.0,0.0,0.0
2018,10,4,6,15,19.5,12.0,1.8,16.3,12.0,12.62,0.0
2018,10,4,6,30,22.0,21.0,1.9,16.5,22.0,23.78,3.96
2018,10,4,6,45,21.0,35.0,2.0,16.7,37.0,38.01,24.07
2018,10,4,7,0,20.0,49.0,2.1,16.9,52.0,52.72,37.53
2018,10,4,7,15,31.5,65.5,2.2,17.05,72.5,73.82,55.63
2018,10,4,7,30,43.0,82.0,2.3,17.2,93.0,96.34,74.92
2018,10,4,7,45,26.5,74.5,2.35,17.35,82.0,83.4,64.65
2018,10,4,8,0,10.0,67.0,2.4,17.5,71.0,67.13,51.1
2018,10,4,8,15,6.0,84.5,2.45,17.75,87.0,82.24,63.59
2018,10,4,8,30,2.0,102.0,2.5,18.0,103.0,97.09,75.6
2018,10,4,8,45,6.0,134.5,2.6,18.2,137.5,131.65,103.78
2018,10,4,9,0,10.0,167.0,2.7,18.4,172.0,166.99,132.16
2018,10,4,9,15,25.5,197.5,2.8,18.55,212.0,209.31,166.14
2018,10,4,9,30,41.0,228.0,2.9,18.7,252.0,262.75,208.42
2018,10,4,9,45,47.0,241.5,3.0,18.9,270.5,283.35,224.14
2018,10,4,10,0,53.0,255.0,3.1,19.1,289.0,304.32,240.14
2018,10,4,10,15,66.5,277.5,3.2,19.2,322.0,341.99,269.28
2018,10,4,10,30,80.0,300.0,3.3,19.3,355.0,380.39,298.65
2018,10,4,10,45,80.5,312.0,3.4,19.4,368.5,395.71,309.84
2018,10,4,11,0,81.0,324.0,3.5,19.5,382.0,410.84,320.96
2018,10,4,11,15,82.5,327.0,3.55,19.55,387.0,416.59,325.11
2018,10,4,11,30,84.0,330.0,3.6,19.6,392.0,422.09,329.16
2018,10,4,11,45,220.0,312.5,3.65,19.65,475.0,547.59,427.98
2018,10,4,12,0,356.0,295.0,3.7,19.7,558.0,673.39,523.64
2018,10,4,12,15,482.0,251.5,3.75,19.65,605.5,759.22,588.79
2018,10,4,12,30,608.0,208.0,3.8,19.6,653.0,832.92,644.67
2018,10,4,12,45,727.0,155.5,3.85,19.55,678.5,879.93,678.33
2018,10,4,13,0,846.0,103.0,3.9,19.5,704.0,907.1,697.99
2018,10,4,13,15,842.0,101.0,3.85,19.45,685.0,884.95,682.79
2018,10,4,13,30,838.0,99.0,3.8,19.4,666.0,859.61,665.75
2018,10,4,13,45,755.0,123.5,3.75,19.35,618.5,799.89,624.12
2018,10,4,14,0,672.0,148.0,3.7,19.3,571.0,738.31,580.81
2018,10,4,14,15,740.5,117.5,3.7,19.2,560.5,734.06,579.46
2018,10,4,14,30,809.0,87.0,3.7,19.1,550.0,719.89,570.53
2018,10,4,14,45,797.0,83.5,3.65,19.0,512.5,673.45,537.49
2018,10,4,15,0,785.0,80.0,3.6,18.9,475.0,625.5,502.2
2018,10,4,15,15,760.5,77.5,3.6,18.9,431.5,569.67,458.87
2018,10,4,15,30,736.0,75.0,3.6,18.9,388.0,514.07,414.53
2018,10,4,15,45,614.5,83.5,3.55,18.55,323.5,421.99,340.39
2018,10,4,16,0,493.0,92.0,3.5,18.2,259.0,339.44,272.56
2018,10,4,16,15,450.0,78.5,3.45,17.85,212.0,277.99,220.49
2018,10,4,16,30,407.0,65.0,3.4,17.5,165.0,220.76,170.72
2018,10,4,16,45,428.5,53.5,3.3,17.15,137.0,188.84,139.27
2018,10,4,17,0,450.0,42.0,3.2,16.8,109.0,153.91,104.31
2018,10,4,17,15,316.5,32.0,3.15,16.4,70.0,91.88,52.79
2018,10,4,17,30,183.0,22.0,3.1,16.0,31.0,42.49,0.0
2018,10,4,17,45,91.5,11.0,3.0,15.6,15.5,14.6,0.0
2018,10,4,18,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,5,6,15,117.5,12.0,1.95,13.15,19.5,18.61,0.0
2018,10,5,6,30,235.0,24.0,1.9,13.7,39.0,55.72,8.95
2018,10,5,6,45,373.0,33.0,1.8,14.25,81.5,109.31,67.14
2018,10,5,7,0,511.0,42.0,1.7,14.8,124.0,177.04,123.42
2018,10,5,7,15,580.5,47.0,1.6,15.1,171.5,236.02,176.05
2018,10,5,7,30,650.0,52.0,1.5,15.4,219.0,301.88,234.1
2018,10,5,7,45,692.0,56.0,1.35,15.7,267.5,362.8,287.15
2018,10,5,8,0,734.0,60.0,1.2,16.0,316.0,427.13,340.75
2018,10,5,8,15,763.5,63.0,1.25,16.45,363.0,486.68,389.18
2018,10,5,8,30,793.0,66.0,1.3,16.9,410.0,547.49,436.78
2018,10,5,8,45,754.0,83.5,1.3,17.35,438.0,582.21,462.33
2018,10,5,9,0,715.0,101.0,1.3,17.8,466.0,612.9,483.84
2018,10,5,9,15,596.0,143.5,1.3,18.3,463.5,605.89,475.52
2018,10,5,9,30,477.0,186.0,1.3,18.8,461.0,581.63,454.49
2018,10,5,9,45,656.5,140.5,1.25,19.3,543.0,699.74,541.02
2018,10,5,10,0,836.0,95.0,1.2,19.8,625.0,817.57,618.58
2018,10,5,10,15,863.5,89.5,1.15,20.25,656.5,853.77,638.71
2018,10,5,10,30,891.0,84.0,1.1,20.7,688.0,894.25,662.26
2018,10,5,10,45,895.0,85.5,1.0,21.2,706.5,919.2,674.28
2018,10,5,11,0,899.0,87.0,0.9,21.7,725.0,940.74,684.04
2018,10,5,11,15,841.5,112.5,0.9,21.95,717.5,936.14,679.66
2018,10,5,11,30,784.0,138.0,0.9,22.2,710.0,918.59,667.54
2018,10,5,11,45,623.5,207.0,0.95,22.5,663.0,851.09,624.06
2018,10,5,12,0,463.0,276.0,1.0,22.8,616.0,768.51,566.03
2018,10,5,12,15,554.5,234.5,1.15,22.85,639.5,809.08,598.67
2018,10,5,12,30,646.0,193.0,1.3,22.9,663.0,851.8,630.19
2018,10,5,12,45,700.5,167.0,1.5,22.9,668.5,866.63,642.37
2018,10,5,13,0,755.0,141.0,1.7,22.9,674.0,871.59,648.32
2018,10,5,13,15,723.0,148.5,1.9,22.95,647.0,840.72,630.13
2018,10,5,13,30,691.0,156.0,2.1,23.0,620.0,803.38,607.38
2018,10,5,13,45,774.0,119.0,2.3,23.0,619.0,809.41,614.34
2018,10,5,14,0,857.0,82.0,2.5,23.0,618.0,805.35,613.96
2018,10,5,14,15,844.0,81.0,2.6,22.8,584.5,764.39,587.59
2018,10,5,14,30,831.0,80.0,2.7,22.6,551.0,721.43,559.61
2018,10,5,14,45,813.5,77.0,2.85,22.4,511.0,675.64,529.26
2018,10,5,15,0,796.0,74.0,3.0,22.2,471.0,623.92,493.08
2018,10,5,15,15,772.0,72.0,3.0,22.2,427.5,568.57,450.89
2018,10,5,15,30,748.0,70.0,3.0,22.2,384.0,513.37,407.59
2018,10,5,15,45,713.0,67.0,3.25,21.65,337.0,451.86,359.3
2018,10,5,16,0,678.0,64.0,3.5,21.1,290.0,392.39,310.61
2018,10,5,16,15,628.5,58.5,3.6,20.6,241.5,327.57,255.77
2018,10,5,16,30,579.0,53.0,3.7,20.1,193.0,266.5,202.46
2018,10,5,16,45,475.5,48.0,3.75,19.6,145.0,195.46,141.7
2018,10,5,17,0,372.0,43.0,3.8,19.1,97.0,136.15,91.52
2018,10,5,17,15,242.5,30.5,3.85,18.6,60.0,77.52,43.23
2018,10,5,17,30,113.0,18.0,3.9,18.1,23.0,30.67,0.0
2018,10,5,17,45,56.5,9.0,3.95,17.6,11.5,8.58,0.0
2018,10,5,18,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,6,15,121.0,11.5,2.6,14.5,18.5,18.35,0.0
2018,10,6,6,30,242.0,23.0,2.7,15.0,37.0,55.39,3.52
2018,10,6,6,45,384.5,30.5,2.85,15.5,79.0,108.93,65.66
2018,10,6,7,0,527.0,38.0,3.0,16.0,121.0,175.87,121.5
2018,10,6,7,15,599.5,42.5,3.0,16.5,169.5,236.21,175.44
2018,10,6,7,30,672.0,47.0,3.0,17.0,218.0,304.3,235.75
2018,10,6,7,45,668.0,58.0,3.0,17.5,258.0,354.57,281.49
2018,10,6,8,0,664.0,69.0,3.0,18.0,298.0,404.19,324.66
2018,10,6,8,15,746.0,64.5,3.1,18.55,357.0,478.64,385.78
2018,10,6,8,30,828.0,60.0,3.2,19.1,416.0,557.4,448.5
2018,10,6,8,45,850.5,62.0,3.25,19.65,461.0,614.65,492.55
2018,10,6,9,0,873.0,64.0,3.3,20.2,506.0,671.63,534.37
2018,10,6,9,15,887.0,66.0,3.25,20.55,545.5,721.87,568.69
2018,10,6,9,30,901.0,68.0,3.2,20.9,585.0,770.43,601.17
2018,10,6,9,45,908.5,71.0,3.2,21.3,618.0,813.02,628.98
2018,10,6,10,0,916.0,74.0,3.2,21.7,651.0,852.92,654.57
2018,10,6,10,15,924.0,75.5,3.2,21.95,678.0,888.63,677.35
2018,10,6,10,30,932.0,77.0,3.2,22.2,705.0,921.28,697.9
2018,10,6,10,45,937.5,77.0,3.2,22.45,724.0,946.65,713.41
2018,10,6,11,0,943.0,77.0,3.2,22.7,743.0,968.51,726.6
2018,10,6,11,15,946.0,77.5,3.25,22.9,754.5,984.94,736.74
2018,10,6,11,30,949.0,78.0,3.3,23.1,766.0,997.54,744.47
2018,10,6,11,45,950.5,78.0,3.35,23.25,769.5,1004.22,748.56
2018,10,6,12,0,952.0,78.0,3.4,23.4,773.0,1006.93,750.21
2018,10,6,12,15,949.5,78.0,3.45,23.5,767.5,1001.84,746.97
2018,10,6,12,30,947.0,78.0,3.5,23.6,762.0,992.8,741.31
2018,10,6,12,45,943.0,77.5,3.55,23.7,748.5,977.89,731.87
2018,10,6,13,0,939.0,77.0,3.6,23.8,735.0,959.22,720.01
2018,10,6,13,15,933.5,76.0,3.7,23.8,714.5,934.96,705.03
2018,10,6,13,30,928.0,75.0,3.8,23.8,694.0,907.24,687.65
2018,10,6,13,45,919.0,74.5,3.85,23.85,666.0,873.82,665.85
2018,10,6,14,0,910.0,74.0,3.9,23.9,638.0,837.48,641.9
2018,10,6,14,15,897.5,72.5,3.95,23.85,603.0,794.52,613.3
2018,10,6,14,30,885.0,71.0,4.0,23.8,568.0,749.35,582.8
2018,10,6,14,45,869.0,68.5,4.1,23.75,527.5,698.6,547.94
2018,10,6,15,0,853.0,66.0,4.2,23.7,487.0,646.51,511.22
2018,10,6,15,15,830.5,64.0,4.2,23.7,442.0,589.94,467.81
2018,10,6,15,30,808.0,62.0,4.2,23.7,397.0,536.22,425.23
2018,10,6,15,45,775.0,59.0,4.2,23.3,348.5,472.81,374.49
2018,10,6,16,0,742.0,56.0,4.2,22.9,300.0,411.11,323.33
2018,10,6,16,15,691.5,52.5,4.1,22.35,250.0,343.92,266.32
2018,10,6,16,30,641.0,49.0,4.0,21.8,200.0,281.18,211.39
2018,10,6,16,45,558.0,43.5,3.85,21.25,152.0,212.82,152.02
2018,10,6,17,0,475.0,38.0,3.7,20.7,104.0,153.06,100.25
2018,10,6,17,15,333.5,29.0,3.7,20.2,66.0,90.1,47.18
2018,10,6,17,30,192.0,20.0,3.7,19.7,28.0,38.04,0.0
2018,10,6,17,45,96.0,10.0,3.75,19.15,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.75,18.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.8,18.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.75,18.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,3.85,16.35,18.5,18.78,0.0
2018,10,7,6,30,256.0,23.0,4.0,16.7,37.0,56.81,0.0
2018,10,7,6,45,401.5,31.0,4.15,17.1,80.0,112.59,66.94
2018,10,7,7,0,547.0,39.0,4.3,17.5,123.0,181.59,124.72
2018,10,7,7,15,617.5,44.0,4.45,17.9,172.0,243.1,179.94
2018,10,7,7,30,688.0,49.0,4.6,18.3,221.0,312.06,241.44
2018,10,7,7,45,731.5,53.0,4.75,18.7,271.5,375.6,298.09
2018,10,7,8,0,775.0,57.0,4.9,19.1,322.0,442.64,355.99
2018,10,7,8,15,804.0,60.0,4.9,19.5,370.0,503.92,407.39
2018,10,7,8,30,833.0,63.0,4.9,19.9,418.0,563.19,455.56
2018,10,7,8,45,852.5,65.0,4.9,20.3,462.0,618.7,499.22
2018,10,7,9,0,872.0,67.0,4.9,20.7,506.0,673.66,540.56
2018,10,7,9,15,887.0,69.0,4.9,21.1,545.5,724.48,576.16
2018,10,7,9,30,902.0,71.0,4.9,21.5,585.0,773.72,609.98
2018,10,7,9,45,912.5,73.0,4.85,21.85,618.5,817.47,639.15
2018,10,7,10,0,923.0,75.0,4.8,22.2,652.0,858.75,666.14
2018,10,7,10,15,929.5,76.5,4.75,22.5,678.5,893.28,688.16
2018,10,7,10,30,936.0,78.0,4.7,22.8,705.0,924.64,707.8
2018,10,7,10,45,938.5,79.5,4.65,23.1,723.0,949.04,722.48
2018,10,7,11,0,941.0,81.0,4.6,23.4,741.0,969.8,734.66
2018,10,7,11,15,941.0,81.5,4.55,23.65,750.5,983.29,742.07
2018,10,7,11,30,941.0,82.0,4.5,23.9,760.0,992.92,746.97
2018,10,7,11,45,937.5,84.0,4.45,24.15,762.0,997.03,748.52
2018,10,7,12,0,934.0,86.0,4.4,24.4,764.0,997.2,747.55
2018,10,7,12,15,931.5,86.5,4.35,24.55,758.5,992.66,743.87
2018,10,7,12,30,929.0,87.0,4.3,24.7,753.0,984.26,737.77
2018,10,7,12,45,924.5,87.0,4.25,24.9,740.0,969.61,727.47
2018,10,7,13,0,920.0,87.0,4.2,25.1,727.0,951.28,714.85
2018,10,7,13,15,912.5,86.0,4.2,25.15,705.5,925.54,697.97
2018,10,7,13,30,905.0,85.0,4.2,25.2,684.0,896.51,678.9
2018,10,7,13,45,895.0,84.0,4.2,25.3,655.5,862.24,656.04
2018,10,7,14,0,885.0,83.0,4.2,25.4,627.0,825.2,631.17
2018,10,7,14,15,872.5,81.0,4.15,25.4,592.5,782.51,602.18
2018,10,7,14,30,860.0,79.0,4.1,25.4,558.0,737.69,571.44
2018,10,7,14,45,842.0,77.0,4.1,25.4,517.5,691.55,539.56
2018,10,7,15,0,824.0,75.0,4.1,25.4,477.0,639.44,501.87
2018,10,7,15,15,799.5,72.0,4.1,25.4,432.0,581.38,457.68
2018,10,7,15,30,775.0,69.0,4.1,25.4,387.0,523.49,412.35
2018,10,7,15,45,743.0,65.0,3.85,25.1,339.0,461.17,362.29
2018,10,7,16,0,711.0,61.0,3.6,24.8,291.0,400.53,312.0
2018,10,7,16,15,664.0,56.0,3.35,24.15,242.0,334.88,256.78
2018,10,7,16,30,617.0,51.0,3.1,23.5,193.0,274.29,204.12
2018,10,7,16,45,541.0,44.0,2.85,22.85,146.0,207.18,146.32
2018,10,7,17,0,465.0,37.0,2.6,22.2,99.0,148.64,95.86
2018,10,7,17,15,325.5,27.5,2.55,21.65,62.0,86.15,42.27
2018,10,7,17,30,186.0,18.0,2.5,21.1,25.0,35.08,0.0
2018,10,7,17,45,93.0,9.0,2.45,20.5,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.4,18.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.35,18.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,2.7,17.25,17.5,18.19,0.0
2018,10,8,6,30,252.0,22.0,2.8,17.8,35.0,55.13,0.0
2018,10,8,6,45,397.5,29.0,2.85,18.35,76.5,109.84,63.98
2018,10,8,7,0,543.0,36.0,2.9,18.9,118.0,177.48,120.45
2018,10,8,7,15,613.5,41.0,3.1,19.35,166.5,238.51,174.73
2018,10,8,7,30,684.0,46.0,3.3,19.8,215.0,307.06,235.19
2018,10,8,7,45,727.5,49.0,3.45,20.25,264.0,369.08,289.89
2018,10,8,8,0,771.0,52.0,3.6,20.7,313.0,434.59,345.73
2018,10,8,8,15,799.5,54.5,3.65,21.1,360.0,491.95,393.48
2018,10,8,8,30,828.0,57.0,3.7,21.5,407.0,552.67,442.09
2018,10,8,8,45,848.0,59.0,3.75,21.95,450.5,608.13,485.03
2018,10,8,9,0,868.0,61.0,3.8,22.4,494.0,663.11,525.55
2018,10,8,9,15,881.5,62.5,3.75,22.75,532.0,711.99,559.02
2018,10,8,9,30,895.0,64.0,3.7,23.1,570.0,759.17,590.66
2018,10,8,9,45,905.5,65.5,3.7,23.5,603.0,801.98,618.76
2018,10,8,10,0,916.0,67.0,3.7,23.9,636.0,842.34,644.78
2018,10,8,10,15,923.5,67.5,3.65,24.2,662.0,876.24,666.03
2018,10,8,10,30,931.0,68.0,3.6,24.5,688.0,907.07,685.0
2018,10,8,10,45,936.0,69.0,3.55,24.8,707.0,932.95,700.51
2018,10,8,11,0,941.0,70.0,3.5,25.1,726.0,955.3,713.6
