Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,6,15,34.0,4.5,2.1,14.55,4.0,0.0,0.0
2018,10,28,6,30,68.0,9.0,2.1,14.9,8.0,0.0,0.0
2018,10,28,6,45,207.0,19.0,2.15,15.25,33.0,52.66,0.0
2018,10,28,7,0,346.0,29.0,2.2,15.6,58.0,119.71,67.92
2018,10,28,7,15,449.5,35.5,2.3,16.05,99.0,178.36,126.61
2018,10,28,7,30,553.0,42.0,2.4,16.5,140.0,247.71,187.48
2018,10,28,7,45,425.0,62.5,2.45,16.95,151.0,251.38,197.94
2018,10,28,8,0,297.0,83.0,2.5,17.4,162.0,237.65,190.99
2018,10,28,8,15,257.5,107.5,2.55,17.8,185.0,253.4,205.5
2018,10,28,8,30,218.0,132.0,2.6,18.2,208.0,272.27,221.14
2018,10,28,8,45,297.5,137.5,2.65,18.6,254.5,336.26,273.53
2018,10,28,9,0,377.0,143.0,2.7,19.0,301.0,417.33,338.05
2018,10,28,9,15,469.0,139.0,2.75,19.35,353.5,492.48,397.1
2018,10,28,9,30,561.0,135.0,2.8,19.7,406.0,578.37,462.84
2018,10,28,9,45,703.0,106.0,2.85,20.05,468.5,674.24,534.87
2018,10,28,10,0,845.0,77.0,2.9,20.4,531.0,765.99,599.53
2018,10,28,10,15,784.5,99.0,3.0,20.6,535.5,772.41,602.53
2018,10,28,10,30,724.0,121.0,3.1,20.8,540.0,770.16,600.1
2018,10,28,10,45,797.0,101.5,3.15,21.05,575.5,821.69,635.81
2018,10,28,11,0,870.0,82.0,3.2,21.3,611.0,868.67,667.52
2018,10,28,11,15,872.0,83.0,3.25,21.4,620.5,882.38,676.29
2018,10,28,11,30,874.0,84.0,3.3,21.5,630.0,892.62,683.04
2018,10,28,11,45,845.0,92.5,3.4,21.6,622.0,880.21,674.52
2018,10,28,12,0,816.0,101.0,3.5,21.7,614.0,871.97,669.18
2018,10,28,12,15,643.5,150.5,3.6,21.7,552.5,775.49,601.59
2018,10,28,12,30,471.0,200.0,3.7,21.7,491.0,666.02,520.9
2018,10,28,12,45,534.5,179.5,3.75,21.7,503.0,692.32,542.85
2018,10,28,13,0,598.0,159.0,3.8,21.7,515.0,720.98,565.35
2018,10,28,13,15,600.5,155.0,3.85,21.6,502.0,705.86,555.08
2018,10,28,13,30,603.0,151.0,3.9,21.5,489.0,688.18,543.02
2018,10,28,13,45,574.5,151.0,3.95,21.35,460.0,647.74,513.54
2018,10,28,14,0,546.0,151.0,4.0,21.2,431.0,601.88,479.8
2018,10,28,14,15,353.5,161.5,4.0,20.95,338.0,454.13,364.68
2018,10,28,14,30,161.0,172.0,4.0,20.7,245.0,298.06,239.71
2018,10,28,14,45,191.0,154.5,4.0,20.5,233.5,291.43,235.76
2018,10,28,15,0,221.0,137.0,4.0,20.3,222.0,290.52,235.47
2018,10,28,15,15,233.5,126.0,4.0,20.3,206.5,274.72,222.34
2018,10,28,15,30,246.0,115.0,4.0,20.3,191.0,257.29,207.28
2018,10,28,15,45,182.0,100.0,3.9,19.6,151.0,198.67,158.61
2018,10,28,16,0,118.0,85.0,3.8,18.9,111.0,140.94,110.42
2018,10,28,16,15,136.0,64.0,3.65,18.5,87.5,122.71,93.33
2018,10,28,16,30,154.0,43.0,3.5,18.1,64.0,96.43,68.59
2018,10,28,16,45,157.5,31.5,3.4,17.7,45.0,80.91,47.42
2018,10,28,17,0,161.0,20.0,3.3,17.3,26.0,46.61,0.0
2018,10,28,17,15,80.5,10.0,3.25,16.95,13.0,9.53,0.0
2018,10,28,17,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,29,6,15,18.0,3.0,2.9,12.9,2.5,0.0,0.0
2018,10,29,6,30,36.0,6.0,2.9,13.2,5.0,0.0,0.0
2018,10,29,6,45,93.0,17.5,2.85,13.5,23.0,32.11,0.0
2018,10,29,7,0,150.0,29.0,2.8,13.8,41.0,74.43,40.72
2018,10,29,7,15,227.0,42.5,2.8,14.15,75.0,121.25,87.31
2018,10,29,7,30,304.0,56.0,2.8,14.5,109.0,175.8,135.05
2018,10,29,7,45,339.5,69.0,2.8,14.85,144.5,221.86,176.47
2018,10,29,8,0,375.0,82.0,2.8,15.2,180.0,271.36,220.0
2018,10,29,8,15,326.0,104.0,2.85,15.45,200.5,291.68,238.71
2018,10,29,8,30,277.0,126.0,2.9,15.7,221.0,297.76,244.59
2018,10,29,8,45,276.5,145.0,2.95,15.95,250.0,332.16,272.82
2018,10,29,9,0,276.0,164.0,3.0,16.2,279.0,365.86,299.67
2018,10,29,9,15,254.5,182.5,3.1,16.45,296.0,383.86,313.21
2018,10,29,9,30,233.0,201.0,3.2,16.7,313.0,399.47,324.52
2018,10,29,9,45,238.0,216.0,3.25,16.95,336.5,428.81,346.89
2018,10,29,10,0,243.0,231.0,3.3,17.2,360.0,457.75,368.59
2018,10,29,10,15,298.0,231.5,3.3,17.4,397.5,510.09,409.45
2018,10,29,10,30,353.0,232.0,3.3,17.6,435.0,564.2,450.95
2018,10,29,10,45,422.0,220.0,3.35,17.75,469.5,630.46,501.47
2018,10,29,11,0,491.0,208.0,3.4,17.9,504.0,685.04,542.82
2018,10,29,11,15,576.5,182.0,3.35,18.1,535.5,737.81,582.61
2018,10,29,11,30,662.0,156.0,3.3,18.3,567.0,796.55,624.39
2018,10,29,11,45,673.0,153.5,3.3,18.5,572.5,806.6,630.55
2018,10,29,12,0,684.0,151.0,3.3,18.7,578.0,813.76,635.13
2018,10,29,12,15,730.5,134.5,3.25,19.0,586.5,833.56,648.33
2018,10,29,12,30,777.0,118.0,3.2,19.3,595.0,844.98,655.54
2018,10,29,12,45,811.5,105.0,3.2,19.55,593.5,850.71,659.33
2018,10,29,13,0,846.0,92.0,3.2,19.8,592.0,851.8,660.03
2018,10,29,13,15,865.5,83.0,3.15,20.05,579.0,833.52,646.91
2018,10,29,13,30,885.0,74.0,3.1,20.3,566.0,818.09,636.07
2018,10,29,13,45,875.5,72.0,3.05,20.5,538.5,783.85,611.97
2018,10,29,14,0,866.0,70.0,3.0,20.7,511.0,747.0,586.03
2018,10,29,14,15,849.0,68.5,3.0,20.7,476.5,702.95,555.31
2018,10,29,14,30,832.0,67.0,3.0,20.7,442.0,662.09,526.59
2018,10,29,14,45,810.0,64.5,3.05,20.7,402.5,610.31,488.03
2018,10,29,15,0,788.0,62.0,3.1,20.7,363.0,557.94,447.3
2018,10,29,15,15,755.5,59.0,3.1,20.7,319.5,498.92,399.99
2018,10,29,15,30,723.0,56.0,3.1,20.7,276.0,441.02,352.04
2018,10,29,15,45,674.5,51.5,3.1,20.25,230.5,375.66,297.25
2018,10,29,16,0,626.0,47.0,3.1,19.8,185.0,313.89,243.6
2018,10,29,16,15,546.5,42.0,3.1,19.05,141.0,246.89,185.2
2018,10,29,16,30,467.0,37.0,3.1,18.3,97.0,186.25,131.19
2018,10,29,16,45,326.5,28.0,3.1,17.5,61.5,115.13,63.73
2018,10,29,17,0,186.0,19.0,3.1,16.7,26.0,49.65,0.0
2018,10,29,17,15,93.0,9.5,3.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.5,3.4,12.45,3.5,0.0,0.0
2018,10,30,6,30,79.0,9.0,3.5,12.7,7.0,0.0,0.0
2018,10,30,6,45,234.5,18.5,3.55,12.95,32.5,56.3,0.0
2018,10,30,7,0,390.0,28.0,3.6,13.2,58.0,126.39,64.99
2018,10,30,7,15,497.5,34.0,3.8,13.75,100.0,186.8,132.35
2018,10,30,7,30,605.0,40.0,4.0,14.3,142.0,259.8,197.74
2018,10,30,7,45,665.5,44.5,4.15,14.85,189.0,323.57,255.97
2018,10,30,8,0,726.0,49.0,4.3,15.4,236.0,392.57,317.25
2018,10,30,8,15,764.0,51.5,4.4,15.95,281.0,452.78,369.87
2018,10,30,8,30,802.0,54.0,4.5,16.5,326.0,514.95,422.28
2018,10,30,8,45,828.5,56.5,4.55,17.05,368.5,567.93,465.73
2018,10,30,9,0,855.0,59.0,4.6,17.6,411.0,624.46,510.41
2018,10,30,9,15,873.0,60.5,4.5,18.1,448.5,673.72,546.62
2018,10,30,9,30,891.0,62.0,4.4,18.6,486.0,721.66,579.89
2018,10,30,9,45,902.0,64.0,4.35,19.1,517.5,763.3,608.02
2018,10,30,10,0,913.0,66.0,4.3,19.6,549.0,802.56,634.06
2018,10,30,10,15,921.0,67.0,4.25,20.0,573.5,835.52,655.51
2018,10,30,10,30,929.0,68.0,4.2,20.4,598.0,865.49,674.64
2018,10,30,10,45,935.5,68.0,4.15,20.8,615.5,889.76,689.61
2018,10,30,11,0,942.0,68.0,4.1,21.2,633.0,910.61,702.18
2018,10,30,11,15,945.5,69.0,4.05,21.45,643.5,926.49,711.69
2018,10,30,11,30,949.0,70.0,4.0,21.7,654.0,938.63,718.73
2018,10,30,11,45,950.5,69.5,3.95,22.0,656.0,943.33,720.61
2018,10,30,12,0,952.0,69.0,3.9,22.3,658.0,944.17,720.03
2018,10,30,12,15,949.5,69.0,3.85,22.45,652.0,938.17,715.32
2018,10,30,12,30,947.0,69.0,3.8,22.6,646.0,928.33,708.19
2018,10,30,12,45,940.0,70.0,3.8,22.75,632.0,912.03,697.04
2018,10,30,13,0,933.0,71.0,3.8,22.9,618.0,892.19,683.58
2018,10,30,13,15,926.0,70.0,3.8,22.95,597.0,866.52,666.39
2018,10,30,13,30,919.0,69.0,3.8,23.0,576.0,837.62,646.96
2018,10,30,13,45,908.5,67.5,3.75,23.05,547.5,802.3,622.69
2018,10,30,14,0,898.0,66.0,3.7,23.1,519.0,764.34,596.41
2018,10,30,14,15,882.0,64.0,3.7,23.0,484.0,719.37,565.36
2018,10,30,14,30,866.0,62.0,3.7,22.9,449.0,672.65,532.58
2018,10,30,14,45,841.0,60.5,3.65,22.8,408.0,619.28,493.05
2018,10,30,15,0,816.0,59.0,3.6,22.7,367.0,569.45,453.97
2018,10,30,15,15,781.0,56.0,3.6,22.7,322.0,507.9,404.78
2018,10,30,15,30,746.0,53.0,3.6,22.7,277.0,447.67,355.09
2018,10,30,15,45,697.5,49.5,3.4,21.95,231.5,382.46,300.6
2018,10,30,16,0,649.0,46.0,3.2,21.2,186.0,320.75,247.14
2018,10,30,16,15,572.0,40.5,3.1,20.25,141.5,251.04,186.73
2018,10,30,16,30,495.0,35.0,3.0,19.3,97.0,191.36,133.28
2018,10,30,16,45,349.5,27.0,2.85,18.35,61.5,118.09,61.31
2018,10,30,17,0,204.0,19.0,2.7,17.4,26.0,52.39,0.0
2018,10,30,17,15,102.0,9.5,2.8,17.05,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,31,6,15,33.5,3.5,1.9,13.3,2.5,0.0,0.0
2018,10,31,6,30,67.0,7.0,1.8,13.6,5.0,0.0,0.0
2018,10,31,6,45,132.5,16.0,1.75,13.85,22.5,36.95,0.0
2018,10,31,7,0,198.0,25.0,1.7,14.1,40.0,79.13,36.74
2018,10,31,7,15,286.5,37.0,1.8,14.8,75.5,132.69,93.71
2018,10,31,7,30,375.0,49.0,1.9,15.5,111.0,193.09,146.43
2018,10,31,7,45,441.0,58.0,2.05,16.15,153.5,251.17,197.42
2018,10,31,8,0,507.0,67.0,2.2,16.8,196.0,315.67,252.92
2018,10,31,8,15,471.5,84.0,2.3,17.25,221.5,340.7,275.96
2018,10,31,8,30,436.0,101.0,2.4,17.7,247.0,364.63,296.62
2018,10,31,8,45,464.5,112.0,2.5,18.15,285.5,415.23,337.63
2018,10,31,9,0,493.0,123.0,2.6,18.6,324.0,467.2,378.53
2018,10,31,9,15,609.0,108.5,2.7,19.05,380.0,556.0,448.01
2018,10,31,9,30,725.0,94.0,2.8,19.5,436.0,646.54,516.85
2018,10,31,9,45,742.0,97.5,2.85,19.95,467.5,689.31,546.19
2018,10,31,10,0,759.0,101.0,2.9,20.4,499.0,727.31,571.96
2018,10,31,10,15,666.5,133.5,2.95,20.85,495.0,715.23,561.25
2018,10,31,10,30,574.0,166.0,3.0,21.3,491.0,685.41,537.35
2018,10,31,10,45,631.0,154.0,3.05,21.75,521.0,738.89,575.74
2018,10,31,11,0,688.0,142.0,3.1,22.2,551.0,785.92,607.67
2018,10,31,11,15,640.5,160.5,3.1,22.55,546.0,773.7,597.4
2018,10,31,11,30,593.0,179.0,3.1,22.9,541.0,757.17,584.37
2018,10,31,11,45,650.5,160.5,3.1,23.3,559.0,791.16,607.8
2018,10,31,12,0,708.0,142.0,3.1,23.7,577.0,821.74,628.05
2018,10,31,12,15,645.0,160.5,3.05,23.9,554.0,783.57,600.42
2018,10,31,12,30,582.0,179.0,3.0,24.1,531.0,737.05,566.99
2018,10,31,12,45,623.5,160.5,2.95,24.3,530.0,750.96,577.25
2018,10,31,13,0,665.0,142.0,2.9,24.5,529.0,755.15,579.94
2018,10,31,13,15,694.0,126.5,2.9,24.6,518.0,747.67,575.06
2018,10,31,13,30,723.0,111.0,2.9,24.7,507.0,735.89,567.3
2018,10,31,13,45,610.0,134.5,2.9,24.8,457.0,653.61,508.42
2018,10,31,14,0,497.0,158.0,2.9,24.9,407.0,569.55,445.42
2018,10,31,14,15,432.0,160.0,2.9,24.85,365.5,507.0,398.56
2018,10,31,14,30,367.0,162.0,2.9,24.8,324.0,436.85,345.17
2018,10,31,14,45,389.5,142.5,2.9,24.7,300.5,424.06,335.97
2018,10,31,15,0,412.0,123.0,2.9,24.6,277.0,397.54,315.6
2018,10,31,15,15,440.0,103.0,2.9,24.6,249.5,370.24,293.73
2018,10,31,15,30,468.0,83.0,2.9,24.6,222.0,342.59,270.35
2018,10,31,15,45,439.5,72.5,2.55,23.9,185.5,292.64,228.6
2018,10,31,16,0,411.0,62.0,2.2,23.2,149.0,244.8,187.43
2018,10,31,16,15,346.0,51.0,2.1,22.35,111.5,184.75,136.58
2018,10,31,16,30,281.0,40.0,2.0,21.5,74.0,134.24,92.74
2018,10,31,16,45,204.5,28.0,1.95,20.65,47.0,85.11,40.4
2018,10,31,17,0,128.0,16.0,1.9,19.8,20.0,36.58,0.0
2018,10,31,17,15,64.0,8.0,1.85,19.5,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.5,3.5,1.5,15.25,2.5,0.0,0.0
2018,11,1,6,30,63.0,7.0,1.5,15.5,5.0,0.0,0.0
2018,11,1,6,45,121.5,16.0,1.5,15.7,21.5,35.01,0.0
2018,11,1,7,0,180.0,25.0,1.5,15.9,38.0,74.57,30.38
2018,11,1,7,15,202.0,40.5,1.65,16.45,65.0,111.88,78.43
2018,11,1,7,30,224.0,56.0,1.8,17.0,92.0,148.35,112.1
2018,11,1,7,45,273.0,70.0,1.95,17.5,128.0,196.05,153.61
2018,11,1,8,0,322.0,84.0,2.1,18.0,164.0,248.8,198.84
2018,11,1,8,15,370.0,94.5,2.1,18.45,203.5,301.73,243.38
2018,11,1,8,30,418.0,105.0,2.1,18.9,243.0,358.74,290.11
2018,11,1,8,45,435.5,117.5,2.1,19.4,278.0,403.6,325.82
2018,11,1,9,0,453.0,130.0,2.1,19.9,313.0,448.9,360.86
2018,11,1,9,15,485.0,136.0,2.15,20.45,348.5,496.83,397.34
2018,11,1,9,30,517.0,142.0,2.2,21.0,384.0,545.77,433.7
2018,11,1,9,45,512.5,154.5,2.2,21.6,407.5,575.39,454.02
2018,11,1,10,0,508.0,167.0,2.2,22.2,431.0,602.92,472.45
2018,11,1,10,15,532.0,168.5,2.25,22.75,456.5,638.81,497.69
2018,11,1,10,30,556.0,170.0,2.3,23.3,482.0,673.86,521.88
2018,11,1,10,45,673.5,138.0,2.3,23.8,527.5,755.71,579.25
2018,11,1,11,0,791.0,106.0,2.3,24.3,573.0,827.67,626.8
2018,11,1,11,15,710.5,135.0,2.3,24.75,559.5,804.92,608.98
2018,11,1,11,30,630.0,164.0,2.3,25.2,546.0,772.38,585.36
2018,11,1,11,45,579.5,182.0,2.35,25.6,534.5,744.29,565.03
2018,11,1,12,0,529.0,200.0,2.4,26.0,523.0,719.95,546.36
2018,11,1,12,15,533.0,196.5,2.35,26.3,519.5,717.27,543.99
2018,11,1,12,30,537.0,193.0,2.3,26.6,516.0,712.24,539.87
2018,11,1,12,45,677.5,144.5,2.3,26.9,542.5,778.55,587.18
2018,11,1,13,0,818.0,96.0,2.3,27.2,569.0,826.59,619.32
2018,11,1,13,15,834.0,87.5,2.25,27.35,554.5,813.23,609.76
2018,11,1,13,30,850.0,79.0,2.2,27.5,540.0,789.5,593.76
2018,11,1,13,45,810.5,82.0,2.15,27.65,503.5,744.92,563.45
2018,11,1,14,0,771.0,85.0,2.1,27.8,467.0,693.2,528.04
2018,11,1,14,15,757.5,80.5,2.1,27.75,434.5,651.14,499.76
2018,11,1,14,30,744.0,76.0,2.1,27.7,402.0,607.52,469.42
2018,11,1,14,45,701.5,76.0,2.05,27.6,361.0,549.25,426.24
2018,11,1,15,0,659.0,76.0,2.0,27.5,320.0,494.72,384.76
2018,11,1,15,15,647.5,69.0,2.0,27.5,284.0,448.68,348.78
2018,11,1,15,30,636.0,62.0,2.0,27.5,248.0,402.11,310.99
2018,11,1,15,45,574.0,57.5,1.9,26.4,204.0,335.59,257.71
2018,11,1,16,0,512.0,53.0,1.8,25.3,160.0,274.29,206.94
2018,11,1,16,15,377.0,47.5,1.8,24.35,115.5,192.81,140.72
2018,11,1,16,30,242.0,42.0,1.8,23.4,71.0,125.51,85.75
2018,11,1,16,45,154.5,27.5,1.85,22.5,43.0,72.63,30.41
2018,11,1,17,0,67.0,13.0,1.9,21.6,15.0,23.46,0.0
2018,11,1,17,15,33.5,6.5,1.95,21.15,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.75,18.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.0,14.95,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.0,15.1,5.0,0.0,0.0
2018,11,2,6,45,171.0,16.5,1.0,15.2,25.5,43.35,0.0
2018,11,2,7,0,295.0,26.0,1.0,15.3,46.0,100.15,35.02
2018,11,2,7,15,409.5,33.5,1.0,15.7,85.0,162.51,111.94
2018,11,2,7,30,524.0,41.0,1.0,16.1,124.0,233.34,173.91
2018,11,2,7,45,593.0,46.0,1.05,16.5,169.0,293.75,227.41
2018,11,2,8,0,662.0,51.0,1.1,16.9,214.0,362.83,286.63
2018,11,2,8,15,705.5,54.5,1.1,17.4,258.5,423.36,337.31
2018,11,2,8,30,749.0,58.0,1.1,17.9,303.0,486.52,388.06
2018,11,2,8,45,778.5,60.5,1.1,18.4,344.5,542.44,431.43
2018,11,2,9,0,808.0,63.0,1.1,18.9,386.0,598.82,473.52
2018,11,2,9,15,827.5,65.5,1.1,19.6,423.0,648.53,508.72
2018,11,2,9,30,847.0,68.0,1.1,20.3,460.0,692.01,536.83
2018,11,2,9,45,860.5,69.5,1.15,20.95,491.0,733.16,563.4
2018,11,2,10,0,874.0,71.0,1.2,21.6,522.0,772.24,588.12
2018,11,2,10,15,883.0,72.0,1.3,22.1,546.0,804.75,609.01
2018,11,2,10,30,892.0,73.0,1.4,22.6,570.0,834.47,627.94
2018,11,2,10,45,897.5,74.5,1.45,23.1,587.5,858.82,642.62
2018,11,2,11,0,903.0,76.0,1.5,23.6,605.0,879.89,655.15
2018,11,2,11,15,892.5,80.5,1.65,23.9,610.5,887.12,660.3
2018,11,2,11,30,882.0,85.0,1.8,24.2,616.0,890.53,663.12
2018,11,2,11,45,883.0,85.0,1.9,24.5,618.5,895.08,666.26
2018,11,2,12,0,884.0,85.0,2.0,24.8,621.0,896.05,667.12
2018,11,2,12,15,889.5,83.0,2.1,24.9,618.0,895.01,667.3
2018,11,2,12,30,895.0,81.0,2.2,25.0,615.0,890.31,665.15
2018,11,2,12,45,826.5,96.5,2.3,25.1,581.0,845.97,636.29
2018,11,2,13,0,758.0,112.0,2.4,25.2,547.0,792.07,600.76
2018,11,2,13,15,776.0,103.0,2.4,25.1,534.5,781.28,594.65
2018,11,2,13,30,794.0,94.0,2.4,25.0,522.0,766.56,585.52
2018,11,2,13,45,827.0,82.5,2.45,24.9,508.0,756.56,580.1
2018,11,2,14,0,860.0,71.0,2.5,24.8,494.0,735.84,567.08
2018,11,2,14,15,774.5,83.5,2.45,24.7,444.5,665.14,517.57
2018,11,2,14,30,689.0,96.0,2.4,24.6,395.0,594.67,465.91
2018,11,2,14,45,669.0,89.0,2.4,24.5,357.0,544.76,428.86
2018,11,2,15,0,649.0,82.0,2.4,24.4,319.0,494.56,390.37
2018,11,2,15,15,640.5,73.5,2.4,24.4,283.0,448.93,354.05
2018,11,2,15,30,632.0,65.0,2.4,24.4,247.0,402.51,315.71
2018,11,2,15,45,503.5,63.0,2.2,23.7,192.5,309.43,240.69
2018,11,2,16,0,375.0,61.0,2.0,23.0,138.0,226.07,172.57
2018,11,2,16,15,312.0,50.5,2.05,22.15,103.0,172.04,126.72
2018,11,2,16,30,249.0,40.0,2.1,21.3,68.0,125.02,85.46
2018,11,2,16,45,162.0,26.0,2.15,20.5,41.0,71.91,25.74
2018,11,2,17,0,75.0,12.0,2.2,19.7,14.0,23.74,0.0
2018,11,2,17,15,37.5,6.0,2.35,19.25,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,4.0,1.85,14.4,2.5,0.0,0.0
2018,11,3,6,30,67.0,8.0,1.8,14.6,5.0,0.0,0.0
2018,11,3,6,45,213.5,16.0,1.75,14.85,26.0,49.5,0.0
2018,11,3,7,0,360.0,24.0,1.7,15.1,47.0,111.52,29.93
2018,11,3,7,15,474.5,30.5,1.9,15.85,87.5,174.06,118.45
2018,11,3,7,30,589.0,37.0,2.1,16.6,128.0,247.6,184.03
2018,11,3,7,45,602.5,45.0,2.25,17.4,165.0,295.37,229.02
2018,11,3,8,0,616.0,53.0,2.4,18.2,202.0,345.6,274.24
2018,11,3,8,15,706.0,52.0,2.5,18.7,255.0,419.47,336.47
2018,11,3,8,30,796.0,51.0,2.6,19.2,308.0,498.81,401.28
2018,11,3,8,45,822.5,53.5,2.7,19.75,350.0,554.45,445.78
2018,11,3,9,0,849.0,56.0,2.8,20.3,392.0,610.25,489.01
2018,11,3,9,15,867.5,57.5,2.85,20.9,429.0,659.2,524.81
2018,11,3,9,30,886.0,59.0,2.9,21.5,466.0,706.9,557.52
2018,11,3,9,45,898.5,61.0,2.9,22.1,497.5,749.19,585.45
2018,11,3,10,0,911.0,63.0,2.9,22.7,529.0,789.22,611.31
2018,11,3,10,15,920.0,63.5,2.95,23.2,553.5,822.06,632.3
2018,11,3,10,30,929.0,64.0,3.0,23.7,578.0,851.98,651.12
2018,11,3,10,45,896.0,75.5,3.0,24.25,583.5,856.66,651.97
2018,11,3,11,0,863.0,87.0,3.0,24.8,589.0,856.45,649.79
2018,11,3,11,15,767.0,117.5,3.0,25.15,569.0,825.94,627.36
2018,11,3,11,30,671.0,148.0,3.0,25.5,549.0,787.77,599.89
2018,11,3,11,45,682.5,146.5,3.0,25.9,555.5,799.21,607.07
2018,11,3,12,0,694.0,145.0,3.0,26.3,562.0,807.78,611.98
2018,11,3,12,15,694.0,142.0,2.95,26.45,556.0,801.44,607.01
2018,11,3,12,30,694.0,139.0,2.9,26.6,550.0,792.15,600.24
2018,11,3,12,45,566.5,170.5,2.85,26.8,501.0,702.65,536.66
2018,11,3,13,0,439.0,202.0,2.8,27.0,452.0,621.02,475.75
2018,11,3,13,15,483.0,179.5,2.8,27.0,445.5,622.56,479.0
2018,11,3,13,30,527.0,157.0,2.8,27.0,439.0,620.02,478.72
2018,11,3,13,45,595.5,134.0,2.75,27.05,437.0,637.73,492.83
2018,11,3,14,0,664.0,111.0,2.7,27.1,435.0,643.43,498.05
2018,11,3,14,15,600.0,117.0,2.7,26.9,394.0,580.78,451.94
2018,11,3,14,30,536.0,123.0,2.7,26.7,353.0,515.47,403.46
2018,11,3,14,45,525.0,112.0,2.65,26.5,320.0,473.28,371.93
2018,11,3,15,0,514.0,101.0,2.6,26.3,287.0,434.72,342.11
2018,11,3,15,15,440.5,96.0,2.6,26.3,241.5,360.38,283.54
2018,11,3,15,30,367.0,91.0,2.6,26.3,196.0,296.18,231.8
2018,11,3,15,45,349.0,77.5,2.4,24.8,163.0,253.46,196.97
2018,11,3,16,0,331.0,64.0,2.2,23.3,130.0,212.02,161.8
2018,11,3,16,15,308.0,49.5,2.15,22.3,98.5,169.27,124.31
2018,11,3,16,30,285.0,35.0,2.1,21.3,67.0,130.02,87.75
2018,11,3,16,45,226.5,25.5,2.05,20.25,43.0,84.65,24.15
2018,11,3,17,0,168.0,16.0,2.0,19.2,19.0,42.62,0.0
2018,11,3,17,15,84.0,8.0,2.0,18.8,9.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.0,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,4,6,45,109.0,11.5,2.0,12.45,18.0,28.33,0.0
2018,11,4,7,0,218.0,23.0,2.0,12.6,36.0,78.81,11.95
2018,11,4,7,15,277.0,35.0,2.05,13.1,67.0,126.52,87.1
2018,11,4,7,30,336.0,47.0,2.1,13.6,98.0,174.44,131.9
2018,11,4,7,45,346.0,61.5,2.1,14.15,129.5,213.66,168.54
2018,11,4,8,0,356.0,76.0,2.1,14.7,161.0,253.48,204.5
2018,11,4,8,15,401.0,86.5,2.05,15.2,200.0,306.28,249.75
2018,11,4,8,30,446.0,97.0,2.0,15.7,239.0,362.81,296.71
2018,11,4,8,45,468.0,107.5,1.9,16.2,274.5,409.12,334.0
2018,11,4,9,0,490.0,118.0,1.8,16.7,310.0,456.2,370.66
2018,11,4,9,15,468.0,135.0,1.8,17.3,332.5,481.7,389.18
2018,11,4,9,30,446.0,152.0,1.8,17.9,355.0,503.97,404.68
2018,11,4,9,45,506.5,148.5,1.8,18.5,394.0,561.1,447.57
2018,11,4,10,0,567.0,145.0,1.8,19.1,433.0,625.5,494.38
2018,11,4,10,15,641.5,132.5,1.85,19.5,473.0,688.19,539.73
2018,11,4,10,30,716.0,120.0,1.9,19.9,513.0,751.27,583.06
2018,11,4,10,45,799.0,105.0,1.95,20.3,556.0,814.6,625.73
2018,11,4,11,0,882.0,90.0,2.0,20.7,599.0,881.58,670.13
2018,11,4,11,15,834.0,103.5,2.1,20.95,591.5,866.61,659.06
2018,11,4,11,30,786.0,117.0,2.2,21.2,584.0,846.78,645.55
2018,11,4,11,45,791.0,115.5,2.3,21.5,586.5,852.87,649.89
2018,11,4,12,0,796.0,114.0,2.4,21.8,589.0,855.67,651.83
2018,11,4,12,15,836.0,102.0,2.5,21.85,597.0,873.82,665.13
2018,11,4,12,30,876.0,90.0,2.6,21.9,605.0,880.26,670.36
2018,11,4,12,45,798.5,107.0,2.75,21.95,568.0,830.21,637.01
2018,11,4,13,0,721.0,124.0,2.9,22.0,531.0,775.68,600.35
2018,11,4,13,15,775.5,104.0,3.0,22.0,527.5,778.44,603.98
2018,11,4,13,30,830.0,84.0,3.1,22.0,524.0,780.06,606.48
2018,11,4,13,45,840.5,81.0,3.2,21.95,506.5,761.58,594.78
2018,11,4,14,0,851.0,78.0,3.3,21.9,489.0,739.46,580.53
2018,11,4,14,15,770.5,86.0,3.35,21.75,438.5,661.88,525.25
2018,11,4,14,30,690.0,94.0,3.4,21.6,388.0,590.28,471.68
2018,11,4,14,45,715.0,81.0,3.45,21.45,360.5,561.88,450.54
2018,11,4,15,0,740.0,68.0,3.5,21.3,333.0,527.1,423.31
2018,11,4,15,15,678.0,67.0,3.5,21.3,286.0,459.38,368.42
2018,11,4,15,30,616.0,66.0,3.5,21.3,239.0,393.64,313.88
2018,11,4,15,45,518.0,63.0,3.5,20.4,191.0,314.21,248.33
2018,11,4,16,0,420.0,60.0,3.5,19.5,143.0,243.45,188.57
2018,11,4,16,15,350.5,48.0,3.5,18.75,104.5,182.71,135.95
2018,11,4,16,30,281.0,36.0,3.5,18.0,66.0,129.44,87.97
2018,11,4,16,45,169.0,23.0,3.45,17.3,38.5,68.76,12.58
2018,11,4,17,0,57.0,10.0,3.4,16.6,11.0,18.76,0.0
2018,11,4,17,15,28.5,5.0,3.45,16.25,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.35,13.0,18.5,31.05,0.0
2018,11,5,7,0,254.0,23.0,2.4,13.3,37.0,85.56,1.26
2018,11,5,7,15,396.0,29.5,2.45,13.75,76.0,153.03,103.2
2018,11,5,7,30,538.0,36.0,2.5,14.2,115.0,227.82,170.23
2018,11,5,7,45,607.5,40.0,2.55,14.65,159.0,289.82,226.53
2018,11,5,8,0,677.0,44.0,2.6,15.1,203.0,358.0,286.81
2018,11,5,8,15,719.5,47.5,2.6,15.65,247.0,418.19,339.09
2018,11,5,8,30,762.0,51.0,2.6,16.2,291.0,480.94,391.52
2018,11,5,8,45,792.0,52.5,2.6,16.75,332.0,532.14,433.25
2018,11,5,9,0,822.0,54.0,2.6,17.3,373.0,587.33,476.48
2018,11,5,9,15,840.0,56.5,2.65,17.95,409.5,635.89,512.76
2018,11,5,9,30,858.0,59.0,2.7,18.6,446.0,683.26,545.74
2018,11,5,9,45,867.0,62.0,2.7,19.2,476.0,723.08,572.39
2018,11,5,10,0,876.0,65.0,2.7,19.8,506.0,760.53,596.91
2018,11,5,10,15,886.0,66.5,2.65,20.25,531.0,794.33,618.53
2018,11,5,10,30,896.0,68.0,2.6,20.7,556.0,825.4,637.95
2018,11,5,10,45,903.0,68.5,2.55,21.15,573.5,849.76,652.5
2018,11,5,11,0,910.0,69.0,2.5,21.6,591.0,870.89,664.79
2018,11,5,11,15,913.5,69.5,2.5,21.9,601.0,885.6,673.47
2018,11,5,11,30,917.0,70.0,2.5,22.2,611.0,896.73,679.86
2018,11,5,11,45,918.0,70.5,2.45,22.5,613.5,902.02,681.98
2018,11,5,12,0,919.0,71.0,2.4,22.8,616.0,903.61,681.78
2018,11,5,12,15,918.5,70.0,2.45,22.9,610.5,898.32,678.5
2018,11,5,12,30,918.0,69.0,2.5,23.0,605.0,889.35,672.91
2018,11,5,12,45,914.0,69.0,2.55,23.15,592.0,874.95,663.63
2018,11,5,13,0,910.0,69.0,2.6,23.3,579.0,857.07,652.07
2018,11,5,13,15,903.0,68.0,2.6,23.25,558.5,832.12,635.82
2018,11,5,13,30,896.0,67.0,2.6,23.2,538.0,804.06,617.43
2018,11,5,13,45,884.0,66.0,2.65,23.2,510.5,769.19,594.35
2018,11,5,14,0,872.0,65.0,2.7,23.2,483.0,731.88,569.31
2018,11,5,14,15,855.5,63.5,2.7,23.1,449.5,688.57,539.55
2018,11,5,14,30,839.0,62.0,2.7,23.0,416.0,643.63,508.16
2018,11,5,14,45,814.0,60.5,2.75,22.85,377.0,596.36,472.76
2018,11,5,15,0,789.0,59.0,2.8,22.7,338.0,543.98,432.21
2018,11,5,15,15,753.5,56.0,2.8,22.7,295.0,484.15,384.24
2018,11,5,15,30,718.0,53.0,2.8,22.7,252.0,425.71,335.78
2018,11,5,15,45,663.0,48.5,2.7,21.7,207.0,358.77,280.19
2018,11,5,16,0,608.0,44.0,2.6,20.7,162.0,296.05,226.14
2018,11,5,16,15,514.0,38.5,2.6,19.75,119.5,226.52,166.13
2018,11,5,16,30,420.0,33.0,2.6,18.8,77.0,164.44,109.58
2018,11,5,16,45,258.0,22.5,2.6,17.9,45.0,87.14,6.57
2018,11,5,17,0,96.0,12.0,2.6,17.0,13.0,26.89,0.0
2018,11,5,17,15,48.0,6.0,2.65,16.55,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,6,6,45,131.5,11.5,1.85,11.75,18.5,31.62,0.0
2018,11,6,7,0,263.0,23.0,1.8,11.9,37.0,86.43,0.0
2018,11,6,7,15,412.0,30.0,1.85,12.55,77.5,157.33,105.05
2018,11,6,7,30,561.0,37.0,1.9,13.2,118.0,235.32,175.56
2018,11,6,7,45,631.5,42.0,1.95,13.9,163.5,300.06,234.02
2018,11,6,8,0,702.0,47.0,2.0,14.6,209.0,371.03,296.19
2018,11,6,8,15,745.0,50.5,2.1,15.15,254.0,432.74,349.7
2018,11,6,8,30,788.0,54.0,2.2,15.7,299.0,496.94,403.28
2018,11,6,8,45,814.5,56.5,2.3,16.25,340.5,552.4,448.29
2018,11,6,9,0,841.0,59.0,2.4,16.8,382.0,603.67,488.71
2018,11,6,9,15,860.5,61.0,2.35,17.3,419.0,653.3,525.73
2018,11,6,9,30,880.0,63.0,2.3,17.8,456.0,701.79,558.99
2018,11,6,9,45,892.0,65.5,2.3,18.3,487.5,743.89,587.17
2018,11,6,10,0,904.0,68.0,2.3,18.8,519.0,783.74,613.29
2018,11,6,10,15,914.0,69.0,2.25,19.3,544.0,817.64,634.44
2018,11,6,10,30,924.0,70.0,2.2,19.8,569.0,848.71,653.35
2018,11,6,10,45,930.5,70.5,2.15,20.3,586.5,873.18,667.5
2018,11,6,11,0,937.0,71.0,2.1,20.8,604.0,894.29,679.32
2018,11,6,11,15,940.5,71.0,2.1,21.2,614.0,908.69,687.36
2018,11,6,11,30,944.0,71.0,2.1,21.6,624.0,919.42,693.08
2018,11,6,11,45,945.5,71.0,2.1,22.05,626.5,924.65,695.12
2018,11,6,12,0,947.0,71.0,2.1,22.5,629.0,926.07,694.81
2018,11,6,12,15,943.5,71.0,2.15,22.8,622.5,919.29,690.12
2018,11,6,12,30,940.0,71.0,2.2,23.1,616.0,908.77,683.12
2018,11,6,12,45,932.5,72.0,2.2,23.35,602.0,892.37,671.97
2018,11,6,13,0,925.0,73.0,2.2,23.6,588.0,872.52,658.63
2018,11,6,13,15,917.0,72.0,2.2,23.7,567.0,846.51,641.56
2018,11,6,13,30,909.0,71.0,2.2,23.8,546.0,817.38,622.37
2018,11,6,13,45,897.5,69.5,2.2,23.9,517.5,782.0,598.78
2018,11,6,14,0,886.0,68.0,2.2,24.0,489.0,744.11,573.26
2018,11,6,14,15,869.5,66.0,2.15,23.95,454.5,699.79,542.88
2018,11,6,14,30,853.0,64.0,2.1,23.9,420.0,653.82,510.92
2018,11,6,14,45,829.5,61.5,2.1,23.85,380.5,605.78,475.06
2018,11,6,15,0,806.0,59.0,2.1,23.8,341.0,552.5,434.19
2018,11,6,15,15,770.0,56.0,2.1,23.8,297.5,491.73,386.21
2018,11,6,15,30,734.0,53.0,2.1,23.8,254.0,432.35,337.64
2018,11,6,15,45,680.0,48.5,1.9,22.45,208.5,365.17,282.6
2018,11,6,16,0,626.0,44.0,1.7,21.1,163.0,302.04,228.81
2018,11,6,16,15,533.5,38.0,1.8,20.2,119.5,229.08,166.54
2018,11,6,16,30,441.0,32.0,1.9,19.3,76.0,168.69,110.59
2018,11,6,16,45,273.0,21.5,1.95,18.4,44.0,88.64,0.0
2018,11,6,17,0,105.0,11.0,2.0,17.5,12.0,27.29,0.0
2018,11,6,17,15,52.5,5.5,2.1,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,6,45,123.5,11.0,0.7,13.15,17.0,29.73,0.0
