Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,9,0,0.0,33.0,2.2,14.0,33.0,30.62,20.7
2018,11,27,9,15,0.0,46.5,2.3,14.25,46.5,43.2,31.42
2018,11,27,9,30,0.0,60.0,2.4,14.5,60.0,55.79,42.05
2018,11,27,9,45,0.0,55.0,2.5,14.75,55.0,51.13,37.98
2018,11,27,10,0,0.0,50.0,2.6,15.0,50.0,46.47,33.94
2018,11,27,10,15,0.0,64.0,2.7,15.15,64.0,59.53,44.9
2018,11,27,10,30,0.0,78.0,2.8,15.3,78.0,72.61,55.78
2018,11,27,10,45,0.0,82.5,2.9,15.45,82.5,76.82,59.2
2018,11,27,11,0,0.0,87.0,3.0,15.6,87.0,81.14,62.7
2018,11,27,11,15,0.0,81.5,3.1,15.65,81.5,75.89,58.26
2018,11,27,11,30,0.0,76.0,3.2,15.7,76.0,70.76,53.93
2018,11,27,11,45,0.0,84.0,3.3,15.75,84.0,78.24,60.15
2018,11,27,12,0,0.0,92.0,3.4,15.8,92.0,85.98,66.57
2018,11,27,12,15,1.0,109.5,3.5,15.85,110.0,104.31,81.84
2018,11,27,12,30,2.0,127.0,3.6,15.9,128.0,123.06,97.39
2018,11,27,12,45,2.0,126.0,3.7,15.9,127.0,122.13,96.67
2018,11,27,13,0,2.0,125.0,3.8,15.9,126.0,121.25,96.04
2018,11,27,13,15,1.0,100.0,3.75,15.9,100.5,95.03,74.32
2018,11,27,13,30,0.0,75.0,3.7,15.9,75.0,69.81,53.31
2018,11,27,13,45,0.0,51.0,3.65,15.9,51.0,47.4,34.55
2018,11,27,14,0,0.0,27.0,3.6,15.9,27.0,25.06,15.68
2018,11,27,14,15,0.0,42.5,3.45,15.85,42.5,39.48,27.97
2018,11,27,14,30,0.0,58.0,3.3,15.8,58.0,53.92,40.26
2018,11,27,14,45,0.0,40.0,3.15,15.7,40.0,37.14,26.06
2018,11,27,15,0,0.0,22.0,3.0,15.6,22.0,20.4,11.8
2018,11,27,15,15,0.0,16.5,3.0,15.6,16.5,15.29,7.41
2018,11,27,15,30,0.0,11.0,3.0,15.6,11.0,10.18,3.01
2018,11,27,15,45,0.0,8.5,2.6,15.3,8.5,7.87,0.99
2018,11,27,16,0,0.0,6.0,2.2,15.0,6.0,5.55,0.0
2018,11,27,16,15,0.0,4.0,2.1,14.9,4.0,3.7,0.0
2018,11,27,16,30,0.0,2.0,2.0,14.8,2.0,1.85,0.0
2018,11,27,16,45,0.0,1.0,1.9,14.65,1.0,0.95,0.0
2018,11,27,17,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,28,6,45,23.0,3.5,0.35,13.6,3.0,0.0,0.0
2018,11,28,7,0,46.0,7.0,0.3,13.6,6.0,0.0,0.0
2018,11,28,7,15,53.0,12.0,0.4,13.8,13.5,23.45,0.0
2018,11,28,7,30,60.0,17.0,0.5,14.0,21.0,39.56,14.59
2018,11,28,7,45,30.0,23.0,0.6,14.2,25.0,35.71,22.73
2018,11,28,8,0,0.0,29.0,0.7,14.4,29.0,26.92,16.94
2018,11,28,8,15,30.5,48.5,0.8,14.65,55.5,61.7,46.54
2018,11,28,8,30,61.0,68.0,0.9,14.9,82.0,105.52,83.93
2018,11,28,8,45,61.0,78.5,1.05,15.2,95.0,119.54,96.08
2018,11,28,9,0,61.0,89.0,1.2,15.5,108.0,125.87,101.66
2018,11,28,9,15,31.0,101.0,1.2,15.8,110.5,122.55,98.34
2018,11,28,9,30,1.0,113.0,1.2,16.1,113.0,110.59,87.52
2018,11,28,9,45,15.5,121.5,1.2,16.35,128.0,128.82,102.84
2018,11,28,10,0,30.0,130.0,1.2,16.6,143.0,155.39,124.81
2018,11,28,10,15,97.0,157.5,1.25,16.8,201.5,248.19,201.35
2018,11,28,10,30,164.0,185.0,1.3,17.0,260.0,334.52,270.46
2018,11,28,10,45,117.0,173.0,1.4,17.2,227.5,285.75,230.43
2018,11,28,11,0,70.0,161.0,1.5,17.4,195.0,223.48,179.79
2018,11,28,11,15,36.5,147.5,1.55,17.5,165.5,181.28,144.9
2018,11,28,11,30,3.0,134.0,1.6,17.6,136.0,131.16,103.03
2018,11,28,11,45,55.5,150.0,1.65,17.75,178.5,200.14,160.91
2018,11,28,12,0,108.0,166.0,1.7,17.9,221.0,274.34,221.39
2018,11,28,12,15,86.5,177.5,1.85,17.9,221.5,257.4,207.08
2018,11,28,12,30,65.0,189.0,2.0,17.9,222.0,252.89,202.88
2018,11,28,12,45,171.0,182.0,2.15,17.9,265.5,342.84,277.54
2018,11,28,13,0,277.0,175.0,2.3,17.9,309.0,429.86,347.9
2018,11,28,13,15,491.0,136.0,2.4,17.85,363.0,559.38,451.78
2018,11,28,13,30,705.0,97.0,2.5,17.8,417.0,670.97,537.76
2018,11,28,13,45,689.5,94.5,2.6,17.7,392.5,638.24,513.78
2018,11,28,14,0,674.0,92.0,2.7,17.6,368.0,603.87,488.7
2018,11,28,14,15,673.5,84.5,2.65,17.5,342.0,572.27,464.53
2018,11,28,14,30,673.0,77.0,2.6,17.4,316.0,538.5,438.05
2018,11,28,14,45,619.5,75.0,2.55,17.25,277.0,477.54,389.28
2018,11,28,15,0,566.0,73.0,2.5,17.1,238.0,418.89,341.31
2018,11,28,15,15,536.0,64.5,2.5,17.1,202.5,367.82,298.23
2018,11,28,15,30,506.0,56.0,2.5,17.1,167.0,318.15,254.96
2018,11,28,15,45,451.0,50.0,2.15,16.6,133.0,262.56,206.01
2018,11,28,16,0,396.0,44.0,1.8,16.1,99.0,211.27,159.64
2018,11,28,16,15,249.0,31.5,1.8,15.9,62.0,129.76,88.09
2018,11,28,16,30,102.0,19.0,1.8,15.7,25.0,55.47,0.0
2018,11,28,16,45,51.0,9.5,1.8,15.5,12.5,19.68,0.0
2018,11,28,17,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.45,15.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,6.15,14.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.55,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.75,14.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.85,14.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.95,14.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,7.3,14.5,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,7.4,14.5,3.0,0.0,0.0
2018,11,29,7,15,8.5,12.5,7.4,14.5,13.0,13.82,0.0
2018,11,29,7,30,17.0,22.0,7.4,14.5,23.0,27.53,7.03
2018,11,29,7,45,38.5,35.5,7.4,14.5,40.5,55.36,37.98
2018,11,29,8,0,60.0,49.0,7.4,14.5,58.0,80.04,60.38
2018,11,29,8,15,38.5,49.0,7.35,14.55,55.5,65.82,49.89
2018,11,29,8,30,17.0,49.0,7.3,14.6,53.0,56.13,42.24
2018,11,29,8,45,70.0,76.5,7.2,14.65,97.0,121.9,98.87
2018,11,29,9,0,123.0,104.0,7.1,14.7,141.0,187.16,154.97
2018,11,29,9,15,129.0,97.5,7.05,14.7,140.5,186.62,155.17
2018,11,29,9,30,135.0,91.0,7.0,14.7,140.0,196.08,163.59
2018,11,29,9,45,67.5,54.5,6.95,14.75,79.0,104.07,84.82
2018,11,29,10,0,0.0,18.0,6.9,14.8,18.0,16.7,8.6
2018,11,29,10,15,0.0,30.0,6.85,14.8,30.0,27.85,18.09
2018,11,29,10,30,0.0,42.0,6.8,14.8,42.0,39.03,27.54
2018,11,29,10,45,19.5,82.0,6.75,14.85,91.5,95.81,76.16
2018,11,29,11,0,39.0,122.0,6.7,14.9,141.0,154.59,125.88
2018,11,29,11,15,109.5,151.0,6.6,14.95,206.0,256.39,212.33
2018,11,29,11,30,180.0,180.0,6.5,15.0,271.0,349.71,290.28
2018,11,29,11,45,161.0,169.5,6.4,15.1,251.0,322.29,267.18
2018,11,29,12,0,142.0,159.0,6.3,15.2,231.0,294.3,243.77
2018,11,29,12,15,142.5,131.0,6.2,15.25,203.0,273.72,227.16
2018,11,29,12,30,143.0,103.0,6.1,15.3,175.0,239.68,199.56
2018,11,29,12,45,273.5,138.0,6.0,15.35,271.5,386.07,322.37
2018,11,29,13,0,404.0,173.0,5.9,15.4,368.0,542.18,448.66
2018,11,29,13,15,474.0,150.0,5.75,15.4,370.5,562.3,465.78
2018,11,29,13,30,544.0,127.0,5.6,15.4,373.0,577.4,479.13
2018,11,29,13,45,357.0,119.5,5.4,15.35,277.0,417.38,348.16
2018,11,29,14,0,170.0,112.0,5.2,15.3,181.0,253.13,210.69
2018,11,29,14,15,245.5,93.0,5.05,15.2,184.5,288.07,241.35
2018,11,29,14,30,321.0,74.0,4.9,15.1,188.0,303.78,255.27
2018,11,29,14,45,350.5,81.0,4.7,15.0,193.0,317.98,266.06
2018,11,29,15,0,380.0,88.0,4.5,14.9,198.0,328.53,273.11
2018,11,29,15,15,393.5,74.0,4.5,14.9,173.5,301.87,249.16
2018,11,29,15,30,407.0,60.0,4.5,14.9,149.0,276.39,225.06
2018,11,29,15,45,413.0,51.0,4.35,14.5,124.5,247.81,197.3
2018,11,29,16,0,419.0,42.0,4.2,14.1,100.0,217.87,166.7
2018,11,29,16,15,297.5,32.0,4.25,13.85,65.5,145.63,99.72
2018,11,29,16,30,176.0,22.0,4.3,13.6,31.0,78.66,0.0
2018,11,29,16,45,88.0,11.0,4.4,13.35,15.5,28.88,0.0
2018,11,29,17,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,45,26.5,3.5,4.05,10.5,2.5,0.0,0.0
2018,11,30,7,0,53.0,7.0,4.0,10.5,5.0,0.0,0.0
2018,11,30,7,15,67.0,14.5,4.1,10.95,16.0,28.75,0.0
2018,11,30,7,30,81.0,22.0,4.2,11.4,27.0,51.98,13.89
2018,11,30,7,45,95.5,38.5,4.3,11.85,49.0,84.25,60.12
2018,11,30,8,0,110.0,55.0,4.4,12.3,71.0,113.49,87.94
2018,11,30,8,15,120.0,71.0,4.45,12.6,93.5,134.76,107.88
2018,11,30,8,30,130.0,87.0,4.5,12.9,116.0,162.85,133.05
2018,11,30,8,45,187.0,99.5,4.6,13.2,150.5,219.98,182.42
2018,11,30,9,0,244.0,112.0,4.7,13.5,185.0,274.58,229.3
2018,11,30,9,15,348.5,113.0,4.65,13.75,231.0,358.8,300.5
2018,11,30,9,30,453.0,114.0,4.6,14.0,277.0,440.91,368.82
2018,11,30,9,45,524.0,112.0,4.55,14.3,316.5,502.68,419.16
2018,11,30,10,0,595.0,110.0,4.5,14.6,356.0,573.02,475.16
2018,11,30,10,15,637.0,108.5,4.45,14.8,386.0,619.76,511.57
2018,11,30,10,30,679.0,107.0,4.4,15.0,416.0,666.15,546.55
2018,11,30,10,45,737.5,98.0,4.35,15.25,445.5,715.59,582.76
2018,11,30,11,0,796.0,89.0,4.3,15.5,475.0,760.51,615.0
2018,11,30,11,15,830.0,83.0,4.3,15.6,493.0,791.58,637.23
2018,11,30,11,30,864.0,77.0,4.3,15.7,511.0,819.91,657.46
2018,11,30,11,45,863.0,77.5,4.25,15.8,513.5,824.38,659.76
2018,11,30,12,0,862.0,78.0,4.2,15.9,516.0,825.43,660.02
2018,11,30,12,15,863.0,76.5,4.25,15.95,512.0,822.24,657.81
2018,11,30,12,30,864.0,75.0,4.3,16.0,508.0,808.74,648.31
2018,11,30,12,45,864.5,73.0,4.3,16.0,497.5,797.86,640.72
2018,11,30,13,0,865.0,71.0,4.3,16.0,487.0,783.67,630.75
2018,11,30,13,15,855.5,69.5,4.25,16.0,467.5,759.07,612.78
2018,11,30,13,30,846.0,68.0,4.2,16.0,448.0,737.81,597.46
2018,11,30,13,45,834.0,66.0,4.2,15.95,423.0,705.12,573.7
2018,11,30,14,0,822.0,64.0,4.2,15.9,398.0,670.14,548.01
2018,11,30,14,15,802.5,62.0,4.15,15.75,367.0,628.08,516.62
2018,11,30,14,30,783.0,60.0,4.1,15.6,336.0,584.7,481.98
2018,11,30,14,45,755.0,57.0,4.1,15.5,300.0,534.01,440.66
2018,11,30,15,0,727.0,54.0,4.1,15.4,264.0,483.32,398.14
2018,11,30,15,15,683.0,51.0,4.1,15.4,225.0,424.73,347.79
2018,11,30,15,30,639.0,48.0,4.1,15.4,186.0,368.2,297.7
2018,11,30,15,45,570.5,42.5,3.75,14.6,146.0,301.2,238.61
2018,11,30,16,0,502.0,37.0,3.4,13.8,106.0,243.25,185.54
2018,11,30,16,15,366.0,29.5,3.3,13.35,70.0,165.02,112.54
2018,11,30,16,30,230.0,22.0,3.2,12.9,34.0,92.36,0.0
2018,11,30,16,45,115.0,11.0,3.15,12.45,17.0,34.59,0.0
2018,11,30,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,1,6,45,3.0,2.0,4.1,12.4,2.0,0.0,0.0
2018,12,1,7,0,6.0,4.0,4.1,12.5,4.0,0.0,0.0
2018,12,1,7,15,56.0,16.5,4.2,12.7,19.5,28.09,0.0
2018,12,1,7,30,106.0,29.0,4.3,12.9,35.0,68.66,13.63
2018,12,1,7,45,192.0,43.0,4.4,13.1,66.0,127.85,91.64
2018,12,1,8,0,278.0,57.0,4.5,13.3,97.0,186.0,144.77
2018,12,1,8,15,217.5,44.5,4.6,13.35,82.0,157.24,125.81
2018,12,1,8,30,157.0,32.0,4.7,13.4,67.0,121.03,97.94
2018,12,1,8,45,78.5,27.5,4.8,13.5,45.0,74.04,58.68
2018,12,1,9,0,0.0,23.0,4.9,13.6,23.0,21.33,12.7
2018,12,1,9,15,0.0,33.5,5.0,13.65,33.5,31.09,21.1
2018,12,1,9,30,0.0,44.0,5.1,13.7,44.0,40.87,29.45
2018,12,1,9,45,98.5,72.5,5.25,13.8,113.0,153.0,127.26
2018,12,1,10,0,197.0,101.0,5.4,13.9,182.0,259.98,218.9
2018,12,1,10,15,459.5,100.0,5.45,14.0,303.5,477.84,402.09
2018,12,1,10,30,722.0,99.0,5.5,14.1,425.0,688.02,570.42
2018,12,1,10,45,638.5,118.5,5.6,14.2,415.0,661.12,547.89
2018,12,1,11,0,555.0,138.0,5.7,14.3,405.0,622.22,516.18
2018,12,1,11,15,510.0,139.0,5.75,14.35,388.5,594.41,493.65
2018,12,1,11,30,465.0,140.0,5.8,14.4,372.0,563.57,468.53
2018,12,1,11,45,635.5,117.0,5.8,14.5,436.5,686.88,567.18
2018,12,1,12,0,806.0,94.0,5.8,14.6,501.0,797.18,651.6
2018,12,1,12,15,627.0,119.5,5.8,14.6,434.5,682.27,562.43
2018,12,1,12,30,448.0,145.0,5.8,14.6,368.0,554.88,460.53
2018,12,1,12,45,363.5,155.0,5.8,14.65,333.5,493.7,410.29
2018,12,1,13,0,279.0,165.0,5.8,14.7,299.0,418.86,348.51
2018,12,1,13,15,419.5,145.0,5.75,14.65,337.5,513.29,427.77
2018,12,1,13,30,560.0,125.0,5.7,14.6,376.0,591.86,492.64
2018,12,1,13,45,575.0,116.0,5.7,14.55,361.0,577.88,481.73
2018,12,1,14,0,590.0,107.0,5.7,14.5,346.0,560.96,468.57
2018,12,1,14,15,610.5,95.0,5.65,14.35,325.5,541.35,453.08
2018,12,1,14,30,631.0,83.0,5.6,14.2,305.0,518.22,434.21
2018,12,1,14,45,647.5,74.5,5.5,14.1,281.0,493.27,412.79
2018,12,1,15,0,664.0,66.0,5.4,14.0,257.0,465.13,387.78
2018,12,1,15,15,614.5,61.5,5.4,14.0,218.0,404.68,335.11
2018,12,1,15,30,565.0,57.0,5.4,14.0,179.0,347.03,283.6
2018,12,1,15,45,490.5,50.5,5.0,13.45,140.0,279.95,223.8
2018,12,1,16,0,416.0,44.0,4.6,12.9,101.0,219.0,168.31
2018,12,1,16,15,291.0,33.0,4.5,12.6,66.0,144.75,98.92
2018,12,1,16,30,166.0,22.0,4.4,12.3,31.0,76.12,0.0
2018,12,1,16,45,83.0,11.0,4.25,11.95,15.5,27.93,0.0
2018,12,1,17,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,7,15,135.5,11.0,1.7,8.0,19.0,40.14,0.0
2018,12,2,7,30,271.0,22.0,1.6,8.3,38.0,107.4,12.32
2018,12,2,7,45,413.5,29.0,1.5,8.6,76.5,183.54,130.99
2018,12,2,8,0,556.0,36.0,1.4,8.9,115.0,263.76,205.14
2018,12,2,8,15,622.0,40.5,1.4,9.2,156.0,326.05,262.06
2018,12,2,8,30,688.0,45.0,1.4,9.5,197.0,393.24,321.37
2018,12,2,8,45,730.0,48.5,1.35,9.85,237.0,451.27,371.38
2018,12,2,9,0,772.0,52.0,1.3,10.2,277.0,511.09,420.87
2018,12,2,9,15,797.5,54.5,1.3,10.5,313.0,561.1,461.28
2018,12,2,9,30,823.0,57.0,1.3,10.8,349.0,610.72,500.05
2018,12,2,9,45,837.0,59.5,1.3,11.1,379.0,646.67,526.81
2018,12,2,10,0,851.0,62.0,1.3,11.4,409.0,685.63,554.2
2018,12,2,10,15,863.5,63.5,1.25,11.6,433.5,720.21,577.54
2018,12,2,10,30,876.0,65.0,1.2,11.8,458.0,752.44,598.8
2018,12,2,10,45,885.0,65.5,1.15,12.0,476.0,778.1,615.08
2018,12,2,11,0,894.0,66.0,1.1,12.2,494.0,800.85,629.19
2018,12,2,11,15,898.5,67.0,1.05,12.45,505.5,817.52,638.85
2018,12,2,11,30,903.0,68.0,1.0,12.7,517.0,830.87,646.25
2018,12,2,11,45,905.0,67.5,1.0,12.95,520.5,836.85,649.42
2018,12,2,12,0,907.0,67.0,1.0,13.2,524.0,839.35,650.41
2018,12,2,12,15,906.0,67.0,1.0,13.35,520.0,836.49,648.13
2018,12,2,12,30,905.0,67.0,1.0,13.5,516.0,830.13,643.64
2018,12,2,12,45,868.0,73.0,1.0,13.65,496.0,798.78,621.9
2018,12,2,13,0,831.0,79.0,1.0,13.8,476.0,771.46,603.26
2018,12,2,13,15,739.5,94.5,0.95,13.75,437.5,707.85,558.34
2018,12,2,13,30,648.0,110.0,0.9,13.7,399.0,641.05,510.77
2018,12,2,13,45,750.0,85.0,0.85,13.65,401.5,665.42,529.58
2018,12,2,14,0,852.0,60.0,0.8,13.6,404.0,679.83,539.97
2018,12,2,14,15,773.0,66.5,0.8,13.4,360.0,613.13,491.61
2018,12,2,14,30,694.0,73.0,0.8,13.2,316.0,546.13,440.89
2018,12,2,14,45,602.5,76.0,0.8,13.0,270.5,468.09,380.34
2018,12,2,15,0,511.0,79.0,0.8,12.8,225.0,394.77,321.8
2018,12,2,15,15,444.0,72.5,0.8,12.8,186.0,329.47,268.06
2018,12,2,15,30,377.0,66.0,0.8,12.8,147.0,266.86,215.2
2018,12,2,15,45,317.0,56.0,0.9,12.35,114.0,211.8,167.89
2018,12,2,16,0,257.0,46.0,1.0,11.9,81.0,162.37,124.16
2018,12,2,16,15,191.5,33.0,1.1,11.6,53.5,113.66,77.18
2018,12,2,16,30,126.0,20.0,1.2,11.3,26.0,63.17,0.0
2018,12,2,16,45,63.0,10.0,1.3,11.0,13.0,22.82,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,3,7,15,58.5,10.5,2.9,6.1,14.0,22.7,0.0
2018,12,3,7,30,117.0,21.0,3.0,6.6,28.0,63.47,0.0
2018,12,3,7,45,182.0,34.5,3.1,7.1,55.0,113.51,80.71
2018,12,3,8,0,247.0,48.0,3.2,7.6,82.0,162.55,127.96
2018,12,3,8,15,286.5,60.0,3.2,8.05,112.5,205.53,167.78
2018,12,3,8,30,326.0,72.0,3.2,8.5,143.0,252.06,209.88
2018,12,3,8,45,282.0,88.5,3.15,9.0,158.5,254.73,214.15
2018,12,3,9,0,238.0,105.0,3.1,9.5,174.0,261.49,220.56
2018,12,3,9,15,412.0,97.5,3.05,10.0,235.0,376.62,318.52
2018,12,3,9,30,586.0,90.0,3.0,10.5,296.0,499.79,419.98
2018,12,3,9,45,707.0,77.0,3.0,11.0,347.5,586.73,489.74
2018,12,3,10,0,828.0,64.0,3.0,11.5,399.0,675.75,557.94
2018,12,3,10,15,730.5,88.0,3.0,11.7,397.0,660.11,544.12
2018,12,3,10,30,633.0,112.0,3.0,11.9,395.0,633.21,522.26
2018,12,3,10,45,549.5,137.0,3.0,12.15,389.5,605.19,498.61
2018,12,3,11,0,466.0,162.0,3.0,12.4,384.0,578.08,475.23
2018,12,3,11,15,451.0,169.5,3.0,12.55,388.5,581.23,477.0
2018,12,3,11,30,436.0,177.0,3.0,12.7,393.0,582.2,476.89
2018,12,3,11,45,476.0,167.5,3.0,12.85,405.0,606.69,496.4
2018,12,3,12,0,516.0,158.0,3.0,13.0,417.0,629.37,514.27
2018,12,3,12,15,489.0,163.5,2.95,13.1,407.0,612.49,500.24
2018,12,3,12,30,462.0,169.0,2.9,13.2,397.0,593.78,485.09
2018,12,3,12,45,570.5,140.0,2.85,13.3,415.5,647.68,528.58
2018,12,3,13,0,679.0,111.0,2.8,13.4,434.0,692.52,562.89
2018,12,3,13,15,548.5,128.0,2.8,13.45,382.5,598.25,489.93
2018,12,3,13,30,418.0,145.0,2.8,13.5,331.0,502.37,413.82
2018,12,3,13,45,285.0,155.0,2.75,13.55,278.5,393.82,325.93
2018,12,3,14,0,152.0,165.0,2.7,13.6,226.0,294.15,243.04
2018,12,3,14,15,125.0,144.5,2.7,13.5,192.0,247.22,204.7
2018,12,3,14,30,98.0,124.0,2.7,13.4,158.0,201.86,166.92
2018,12,3,14,45,49.0,92.5,2.7,13.3,109.5,123.87,100.87
2018,12,3,15,0,0.0,61.0,2.7,13.2,61.0,56.91,43.22
2018,12,3,15,15,53.5,62.0,2.7,13.2,73.5,95.8,76.77
2018,12,3,15,30,107.0,63.0,2.7,13.2,86.0,121.04,97.32
2018,12,3,15,45,78.0,49.0,2.6,12.45,64.0,88.25,68.57
2018,12,3,16,0,49.0,35.0,2.5,11.7,42.0,58.08,42.17
2018,12,3,16,15,24.5,21.0,2.5,11.45,24.5,31.94,18.43
2018,12,3,16,30,0.0,7.0,2.5,11.2,7.0,6.48,0.0
2018,12,3,16,45,0.0,3.5,2.55,10.9,3.5,3.34,0.0
2018,12,3,17,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,3.9,8.6,5.5,5.24,0.0
2018,12,4,7,30,0.0,11.0,4.0,8.8,11.0,10.2,0.0
2018,12,4,7,45,0.0,21.5,4.1,9.0,21.5,19.96,9.98
2018,12,4,8,0,0.0,32.0,4.2,9.2,32.0,29.73,19.44
2018,12,4,8,15,0.0,43.5,4.2,9.6,43.5,40.93,29.47
2018,12,4,8,30,0.0,55.0,4.2,10.0,55.0,52.19,39.44
2018,12,4,8,45,0.0,64.0,4.2,10.35,64.0,60.78,47.0
2018,12,4,9,0,0.0,73.0,4.2,10.7,73.0,69.44,54.49
2018,12,4,9,15,0.0,88.0,4.2,11.2,88.0,84.56,67.37
2018,12,4,9,30,0.0,103.0,4.2,11.7,103.0,99.78,80.17
2018,12,4,9,45,0.0,107.5,4.2,12.2,107.5,103.77,83.29
2018,12,4,10,0,0.0,112.0,4.2,12.7,112.0,107.88,86.49
2018,12,4,10,15,0.0,113.5,4.15,13.05,113.5,108.94,87.13
2018,12,4,10,30,0.0,115.0,4.1,13.4,115.0,110.11,87.88
2018,12,4,10,45,0.0,121.5,4.0,13.75,121.5,116.58,93.06
2018,12,4,11,0,0.0,128.0,3.9,14.1,128.0,123.12,98.28
2018,12,4,11,15,0.0,132.0,3.75,14.35,132.0,127.1,101.4
2018,12,4,11,30,0.0,136.0,3.6,14.6,136.0,131.14,104.59
2018,12,4,11,45,5.0,146.5,3.5,14.8,149.0,146.25,117.15
2018,12,4,12,0,10.0,157.0,3.4,15.0,162.0,161.57,129.83
2018,12,4,12,15,19.5,174.5,3.2,15.05,184.0,188.44,152.15
2018,12,4,12,30,29.0,192.0,3.0,15.1,206.0,227.74,184.34
2018,12,4,12,45,27.0,186.5,2.8,15.1,199.5,208.07,168.24
2018,12,4,13,0,25.0,181.0,2.6,15.1,193.0,200.5,162.09
2018,12,4,13,15,22.0,173.5,2.6,14.95,183.5,190.03,153.69
2018,12,4,13,30,19.0,166.0,2.6,14.8,174.0,179.74,145.42
2018,12,4,13,45,14.0,145.5,2.6,14.65,151.5,153.71,124.07
2018,12,4,14,0,9.0,125.0,2.6,14.5,129.0,128.21,103.0
2018,12,4,14,15,4.5,91.5,2.7,14.25,93.5,89.92,71.03
2018,12,4,14,30,0.0,58.0,2.8,14.0,58.0,53.92,40.55
2018,12,4,14,45,0.0,49.5,2.9,13.75,49.5,45.99,33.87
2018,12,4,15,0,0.0,41.0,3.0,13.5,41.0,38.07,27.11
2018,12,4,15,15,0.0,37.0,3.0,13.5,37.0,34.35,23.85
2018,12,4,15,30,0.0,33.0,3.0,13.5,33.0,30.63,20.54
2018,12,4,15,45,0.0,26.5,3.0,12.85,26.5,24.58,15.23
2018,12,4,16,0,0.0,20.0,3.0,12.2,20.0,18.54,9.83
2018,12,4,16,15,0.0,13.5,2.9,11.9,13.5,12.51,3.93
2018,12,4,16,30,0.0,7.0,2.8,11.6,7.0,6.48,0.0
2018,12,4,16,45,0.0,3.5,2.75,11.3,3.5,3.34,0.0
2018,12,4,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,15,23.5,4.0,3.65,10.4,5.0,8.82,0.0
2018,12,5,7,30,47.0,8.0,3.7,10.5,10.0,25.57,0.0
2018,12,5,7,45,38.0,9.0,3.7,10.55,12.0,28.46,15.51
2018,12,5,8,0,29.0,10.0,3.7,10.6,14.0,23.45,13.7
2018,12,5,8,15,39.0,14.5,3.7,10.75,21.5,34.33,23.57
2018,12,5,8,30,49.0,19.0,3.7,10.9,29.0,46.07,34.27
2018,12,5,8,45,24.5,27.5,3.7,11.05,32.5,41.55,30.6
2018,12,5,9,0,0.0,36.0,3.7,11.2,36.0,33.41,23.35
2018,12,5,9,15,0.0,41.5,3.65,11.5,41.5,38.54,27.76
2018,12,5,9,30,0.0,47.0,3.6,11.8,47.0,43.66,32.12
2018,12,5,9,45,0.0,50.0,3.55,12.05,50.0,46.46,34.45
2018,12,5,10,0,0.0,53.0,3.5,12.3,53.0,49.26,36.76
2018,12,5,10,15,0.0,60.0,3.4,12.6,60.0,55.8,42.24
2018,12,5,10,30,0.0,67.0,3.3,12.9,67.0,62.33,47.69
2018,12,5,10,45,0.0,80.5,3.2,13.2,80.5,74.95,58.25
2018,12,5,11,0,0.0,94.0,3.1,13.5,94.0,88.24,69.31
2018,12,5,11,15,0.0,99.5,3.0,13.75,99.5,93.69,73.74
2018,12,5,11,30,0.0,105.0,2.9,14.0,105.0,99.17,78.2
2018,12,5,11,45,8.5,122.5,2.8,14.2,126.5,124.0,99.13
2018,12,5,12,0,17.0,140.0,2.7,14.4,148.0,149.26,120.24
2018,12,5,12,15,20.5,152.0,2.55,14.5,162.0,164.9,133.13
2018,12,5,12,30,24.0,164.0,2.4,14.6,176.0,190.59,154.19
2018,12,5,12,45,63.0,159.5,2.3,14.7,189.5,216.79,176.94
2018,12,5,13,0,102.0,155.0,2.2,14.8,203.0,253.59,207.95
2018,12,5,13,15,132.0,169.0,2.15,14.8,229.0,292.29,239.79
2018,12,5,13,30,162.0,183.0,2.1,14.8,255.0,329.98,270.42
2018,12,5,13,45,150.5,173.5,2.1,14.75,237.5,306.87,251.71
2018,12,5,14,0,139.0,164.0,2.1,14.7,220.0,284.01,233.31
2018,12,5,14,15,122.5,144.0,2.15,14.6,190.5,245.15,201.78
2018,12,5,14,30,106.0,124.0,2.2,14.5,161.0,207.16,170.55
2018,12,5,14,45,120.5,116.0,2.2,14.4,153.5,203.52,167.7
2018,12,5,15,0,135.0,108.0,2.2,14.3,146.0,198.71,163.41
2018,12,5,15,15,129.0,93.0,2.2,14.3,125.0,173.16,141.29
2018,12,5,15,30,123.0,78.0,2.2,14.3,104.0,147.97,119.05
2018,12,5,15,45,102.0,62.5,2.2,13.7,81.0,116.21,91.24
2018,12,5,16,0,81.0,47.0,2.2,13.1,58.0,86.33,64.68
2018,12,5,16,15,53.5,32.0,2.25,12.8,38.0,56.97,36.62
2018,12,5,16,30,26.0,17.0,2.3,12.5,18.0,26.41,0.0
2018,12,5,16,45,13.0,8.5,2.35,12.2,9.0,10.87,0.0
2018,12,5,17,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,7,15,94.5,10.5,2.7,8.85,15.0,29.96,0.0
2018,12,6,7,30,189.0,21.0,2.8,9.2,30.0,79.97,0.0
2018,12,6,7,45,317.5,30.0,2.9,9.6,63.5,150.54,101.13
2018,12,6,8,0,446.0,39.0,3.0,10.0,97.0,224.98,173.6
2018,12,6,8,15,519.0,44.5,3.0,10.35,135.5,285.01,228.95
2018,12,6,8,30,592.0,50.0,3.0,10.7,174.0,351.03,287.99
2018,12,6,8,45,640.5,53.5,3.0,11.1,212.5,404.72,335.8
2018,12,6,9,0,689.0,57.0,3.0,11.5,251.0,464.22,386.8
2018,12,6,9,15,722.0,59.5,3.0,11.95,286.5,515.4,429.51
2018,12,6,9,30,755.0,62.0,3.0,12.4,322.0,566.97,471.21
2018,12,6,9,45,781.0,63.0,2.95,12.85,353.0,612.06,506.5
2018,12,6,10,0,807.0,64.0,2.9,13.3,384.0,656.28,538.96
2018,12,6,10,15,821.0,65.0,2.8,13.7,408.5,690.56,562.79
2018,12,6,10,30,835.0,66.0,2.7,14.1,433.0,722.69,584.63
2018,12,6,10,45,843.5,67.5,2.6,14.45,451.5,742.5,597.11
2018,12,6,11,0,852.0,69.0,2.5,14.8,470.0,765.64,612.01
2018,12,6,11,15,858.0,70.0,2.4,15.05,481.5,783.23,622.93
2018,12,6,11,30,864.0,71.0,2.3,15.3,493.0,797.71,631.59
2018,12,6,11,45,865.5,71.0,2.2,15.55,497.0,804.04,634.42
2018,12,6,12,0,867.0,71.0,2.1,15.8,501.0,807.05,635.02
2018,12,6,12,15,866.0,70.5,2.05,15.95,497.0,804.03,632.12
2018,12,6,12,30,865.0,70.0,2.0,16.1,493.0,797.68,627.03
2018,12,6,12,45,860.0,69.5,1.95,16.2,482.5,784.82,617.56
2018,12,6,13,0,855.0,69.0,1.9,16.3,472.0,768.81,606.01
2018,12,6,13,15,846.0,68.0,1.85,16.35,454.0,746.05,589.79
2018,12,6,13,30,837.0,67.0,1.8,16.4,436.0,726.63,576.07
2018,12,6,13,45,823.5,65.5,1.75,16.45,411.5,694.35,552.9
2018,12,6,14,0,810.0,64.0,1.7,16.5,387.0,659.87,528.04
2018,12,6,14,15,790.0,62.0,1.6,16.4,356.5,618.47,497.54
2018,12,6,14,30,770.0,60.0,1.5,16.3,326.0,575.8,464.2
2018,12,6,14,45,741.5,57.0,1.45,16.2,291.0,525.87,424.75
2018,12,6,15,0,713.0,54.0,1.4,16.1,256.0,475.95,384.16
2018,12,6,15,15,669.5,50.5,1.4,16.1,218.0,418.1,336.12
2018,12,6,15,30,626.0,47.0,1.4,16.1,180.0,362.27,288.14
2018,12,6,15,45,557.5,42.0,1.15,15.2,141.0,299.91,234.02
2018,12,6,16,0,489.0,37.0,0.9,14.3,102.0,240.29,180.73
2018,12,6,16,15,356.5,29.0,0.9,14.05,67.0,163.19,108.69
2018,12,6,16,30,224.0,21.0,0.9,13.8,32.0,90.56,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.6,16.0,34.0,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,7,7,15,18.5,8.5,1.85,8.6,9.5,11.97,0.0
2018,12,7,7,30,37.0,17.0,1.9,8.9,19.0,29.27,0.0
2018,12,7,7,45,84.5,31.5,1.95,9.2,41.0,71.97,46.24
2018,12,7,8,0,132.0,46.0,2.0,9.5,63.0,109.76,83.92
2018,12,7,8,15,170.5,61.0,2.0,9.75,91.0,149.28,119.64
2018,12,7,8,30,209.0,76.0,2.0,10.0,119.0,192.36,157.99
2018,12,7,8,45,228.5,89.5,1.95,10.3,145.5,227.12,188.85
2018,12,7,9,0,248.0,103.0,1.9,10.6,172.0,263.23,220.12
2018,12,7,9,15,276.0,115.0,1.8,10.85,201.5,303.63,254.26
2018,12,7,9,30,304.0,127.0,1.7,11.1,231.0,345.57,288.85
2018,12,7,9,45,414.5,121.0,1.6,11.4,276.5,433.51,360.52
2018,12,7,10,0,525.0,115.0,1.5,11.7,322.0,516.72,426.27
2018,12,7,10,15,566.5,113.5,1.4,12.2,350.0,565.63,462.44
2018,12,7,10,30,608.0,112.0,1.3,12.7,378.0,609.93,494.51
2018,12,7,10,45,640.5,112.0,1.2,13.2,402.5,648.48,521.03
2018,12,7,11,0,673.0,112.0,1.1,13.7,427.0,685.77,545.51
2018,12,7,11,15,774.5,90.5,1.0,14.25,461.5,746.8,586.2
2018,12,7,11,30,876.0,69.0,0.9,14.8,496.0,803.81,622.48
2018,12,7,11,45,878.5,69.0,0.8,15.3,500.0,811.12,623.79
2018,12,7,12,0,881.0,69.0,0.7,15.8,504.0,815.06,623.48
2018,12,7,12,15,879.5,69.0,0.7,16.05,500.5,812.34,621.04
2018,12,7,12,30,878.0,69.0,0.7,16.3,497.0,806.24,616.54
2018,12,7,12,45,874.0,68.0,0.75,16.55,486.5,793.53,608.5
2018,12,7,13,0,870.0,67.0,0.8,16.8,476.0,777.61,598.37
2018,12,7,13,15,861.0,66.5,0.8,16.8,458.0,755.33,583.67
2018,12,7,13,30,852.0,66.0,0.8,16.8,440.0,730.25,567.04
2018,12,7,13,45,838.5,64.0,0.8,16.85,415.0,703.18,548.82
2018,12,7,14,0,825.0,62.0,0.8,16.9,390.0,667.78,524.47
2018,12,7,14,15,804.5,60.0,0.8,16.8,359.5,625.7,495.26
2018,12,7,14,30,784.0,58.0,0.8,16.7,329.0,582.34,462.93
2018,12,7,14,45,753.5,56.0,0.8,16.55,293.5,532.02,424.41
