Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,15,0,723.0,54.0,0.8,16.4,258.0,481.79,384.68
2018,12,7,15,15,679.5,50.5,0.8,16.4,220.0,423.57,337.18
2018,12,7,15,30,636.0,47.0,0.8,16.4,182.0,367.32,289.62
2018,12,7,15,45,566.5,42.0,0.75,15.65,142.5,300.88,233.29
2018,12,7,16,0,497.0,37.0,0.7,14.9,103.0,243.68,182.48
2018,12,7,16,15,363.0,29.0,0.75,14.65,67.5,165.63,109.91
2018,12,7,16,30,229.0,21.0,0.8,14.4,32.0,92.13,0.0
2018,12,7,16,45,114.5,10.5,0.8,14.1,16.0,34.65,0.0
2018,12,7,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,8,7,15,100.0,9.5,2.45,7.65,14.0,29.8,0.0
2018,12,8,7,30,200.0,19.0,2.5,8.1,28.0,69.76,0.0
2018,12,8,7,45,330.0,28.5,2.55,8.55,62.0,150.85,97.08
2018,12,8,8,0,460.0,38.0,2.6,9.0,96.0,227.0,174.38
2018,12,8,8,15,534.0,43.5,2.6,9.4,134.5,287.82,230.85
2018,12,8,8,30,608.0,49.0,2.6,9.8,173.0,354.71,290.76
2018,12,8,8,45,655.5,53.0,2.6,10.2,212.0,408.98,339.2
2018,12,8,9,0,703.0,57.0,2.6,10.6,251.0,469.01,390.68
2018,12,8,9,15,737.0,59.0,2.65,11.2,287.0,520.73,433.76
2018,12,8,9,30,771.0,61.0,2.7,11.8,323.0,572.85,475.79
2018,12,8,9,45,797.5,62.5,2.7,12.35,355.0,619.42,512.15
2018,12,8,10,0,824.0,64.0,2.7,12.9,387.0,665.14,545.74
2018,12,8,10,15,838.0,65.5,2.7,13.35,412.5,700.6,570.7
2018,12,8,10,30,852.0,67.0,2.7,13.8,438.0,733.88,593.72
2018,12,8,10,45,861.0,67.5,2.65,14.25,456.0,753.33,605.94
2018,12,8,11,0,870.0,68.0,2.6,14.7,474.0,776.03,620.58
2018,12,8,11,15,875.0,69.5,2.5,14.9,486.0,793.85,631.78
2018,12,8,11,30,880.0,71.0,2.4,15.1,498.0,808.49,640.66
2018,12,8,11,45,881.5,71.0,2.35,15.35,502.0,815.09,644.08
2018,12,8,12,0,883.0,71.0,2.3,15.6,506.0,818.32,645.26
2018,12,8,12,15,829.5,83.0,2.2,15.65,489.5,795.04,627.65
2018,12,8,12,30,776.0,95.0,2.1,15.7,473.0,761.22,602.75
2018,12,8,12,45,801.0,87.5,2.05,15.8,470.0,765.1,605.59
2018,12,8,13,0,826.0,80.0,2.0,15.9,467.0,765.14,605.4
2018,12,8,13,15,833.0,75.5,1.95,15.9,453.0,750.92,595.26
2018,12,8,13,30,840.0,71.0,1.9,15.9,439.0,733.33,582.85
2018,12,8,13,45,825.5,69.5,1.8,15.85,414.5,700.42,558.98
2018,12,8,14,0,811.0,68.0,1.7,15.8,390.0,665.35,533.48
2018,12,8,14,15,790.5,66.0,1.65,15.7,359.5,623.74,502.94
2018,12,8,14,30,770.0,64.0,1.6,15.6,329.0,580.84,469.67
2018,12,8,14,45,739.0,61.0,1.5,15.45,293.5,529.52,428.83
2018,12,8,15,0,708.0,58.0,1.4,15.3,258.0,478.34,387.02
2018,12,8,15,15,663.0,54.0,1.4,15.3,219.5,419.35,338.04
2018,12,8,15,30,618.0,50.0,1.4,15.3,181.0,365.79,291.73
2018,12,8,15,45,547.0,44.5,1.45,14.35,141.5,299.28,234.97
2018,12,8,16,0,476.0,39.0,1.5,13.4,102.0,238.48,180.95
2018,12,8,16,15,344.0,30.0,1.6,13.0,67.0,160.9,108.06
2018,12,8,16,30,212.0,21.0,1.7,12.6,32.0,87.87,0.0
2018,12,8,16,45,106.0,10.5,1.85,12.25,16.0,32.93,0.0
2018,12,8,17,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,9,7,15,37.5,8.5,2.0,9.0,10.0,15.81,0.0
2018,12,9,7,30,75.0,17.0,2.0,9.1,20.0,35.42,0.0
2018,12,9,7,45,129.0,29.0,2.0,9.15,42.0,87.6,53.95
2018,12,9,8,0,183.0,41.0,2.0,9.2,64.0,128.39,97.99
2018,12,9,8,15,225.0,54.5,2.0,9.35,93.0,170.52,136.71
2018,12,9,8,30,267.0,68.0,2.0,9.5,122.0,216.53,178.01
2018,12,9,8,45,256.5,80.5,2.05,9.7,141.0,229.18,190.97
2018,12,9,9,0,246.0,93.0,2.1,9.9,160.0,248.86,208.89
2018,12,9,9,15,283.0,107.5,2.05,10.05,195.0,297.59,250.53
2018,12,9,9,30,320.0,122.0,2.0,10.2,230.0,348.51,293.01
2018,12,9,9,45,204.0,119.5,2.0,10.35,190.5,279.09,234.54
2018,12,9,10,0,88.0,117.0,2.0,10.5,151.0,190.96,159.25
2018,12,9,10,15,90.0,128.5,1.95,10.7,165.5,207.98,173.51
2018,12,9,10,30,92.0,140.0,1.9,10.9,180.0,224.89,187.21
2018,12,9,10,45,77.0,154.0,1.85,11.05,188.5,220.24,182.58
2018,12,9,11,0,62.0,168.0,1.8,11.2,197.0,225.76,186.29
2018,12,9,11,15,31.0,133.5,1.75,11.25,148.0,161.42,132.07
2018,12,9,11,30,0.0,99.0,1.7,11.3,99.0,93.19,73.84
2018,12,9,11,45,0.5,107.5,1.7,11.35,107.5,102.16,81.49
2018,12,9,12,0,1.0,116.0,1.7,11.4,116.0,111.24,89.1
2018,12,9,12,15,8.5,135.5,1.75,11.4,139.5,137.69,111.53
2018,12,9,12,30,16.0,155.0,1.8,11.4,163.0,164.68,134.24
2018,12,9,12,45,58.0,169.5,1.85,11.45,197.0,224.73,185.26
2018,12,9,13,0,100.0,184.0,1.9,11.5,231.0,287.26,237.31
2018,12,9,13,15,132.0,176.0,2.0,11.5,235.5,301.03,249.48
2018,12,9,13,30,164.0,168.0,2.1,11.5,240.0,313.27,260.54
2018,12,9,13,45,281.0,143.0,2.2,11.55,258.0,376.36,314.54
2018,12,9,14,0,398.0,118.0,2.3,11.6,276.0,433.42,362.3
2018,12,9,14,15,469.5,107.0,2.3,11.55,279.0,455.48,380.4
2018,12,9,14,30,541.0,96.0,2.3,11.5,282.0,475.96,396.64
2018,12,9,14,45,433.5,94.5,2.35,11.45,233.5,385.08,321.77
2018,12,9,15,0,326.0,93.0,2.4,11.4,185.0,305.81,255.27
2018,12,9,15,15,281.0,79.5,2.4,11.4,150.5,252.46,209.55
2018,12,9,15,30,236.0,66.0,2.4,11.4,116.0,202.42,165.8
2018,12,9,15,45,196.0,55.5,2.25,11.0,91.0,153.79,122.97
2018,12,9,16,0,156.0,45.0,2.1,10.6,66.0,118.01,90.44
2018,12,9,16,15,98.5,31.5,2.05,10.4,43.0,76.58,50.98
2018,12,9,16,30,41.0,18.0,2.0,10.2,20.0,31.97,0.0
2018,12,9,16,45,20.5,9.0,2.0,10.0,10.0,13.03,0.0
2018,12,9,17,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,4.0,2.1,8.9,4.0,3.81,0.0
2018,12,10,7,30,0.0,8.0,2.2,9.1,8.0,7.63,0.0
2018,12,10,7,45,0.0,17.5,2.25,9.3,17.5,16.24,5.58
2018,12,10,8,0,0.0,27.0,2.3,9.5,27.0,25.07,15.23
2018,12,10,8,15,0.0,40.5,2.4,9.8,40.5,38.17,26.94
2018,12,10,8,30,0.0,54.0,2.5,10.1,54.0,51.67,38.86
2018,12,10,8,45,2.0,69.0,2.55,10.4,69.5,67.83,52.99
2018,12,10,9,0,4.0,84.0,2.6,10.7,85.0,84.2,67.17
2018,12,10,9,15,3.0,83.0,2.65,11.15,84.0,81.43,64.73
2018,12,10,9,30,2.0,82.0,2.7,11.6,83.0,79.07,62.58
2018,12,10,9,45,11.0,98.0,2.75,12.0,102.5,101.32,81.61
2018,12,10,10,0,20.0,114.0,2.8,12.4,122.0,130.82,106.56
2018,12,10,10,15,30.0,134.5,2.8,12.75,147.0,161.54,132.26
2018,12,10,10,30,40.0,155.0,2.8,13.1,172.0,193.08,158.34
2018,12,10,10,45,38.5,162.0,2.75,13.5,179.0,200.26,163.74
2018,12,10,11,0,37.0,169.0,2.7,13.9,186.0,207.4,169.12
2018,12,10,11,15,27.5,168.0,2.6,14.15,181.0,198.61,161.26
2018,12,10,11,30,18.0,167.0,2.5,14.4,176.0,179.47,145.0
2018,12,10,11,45,37.0,184.0,2.4,14.65,202.0,225.23,182.79
2018,12,10,12,0,56.0,201.0,2.3,14.9,228.0,261.35,212.14
2018,12,10,12,15,139.5,198.0,2.3,15.05,265.5,338.53,276.26
2018,12,10,12,30,223.0,195.0,2.3,15.2,303.0,415.22,338.42
2018,12,10,12,45,425.5,156.0,2.3,15.35,356.5,542.49,441.39
2018,12,10,13,0,628.0,117.0,2.3,15.5,410.0,656.5,530.21
2018,12,10,13,15,746.5,89.5,2.35,15.5,425.0,704.1,565.58
2018,12,10,13,30,865.0,62.0,2.4,15.5,440.0,734.37,588.49
2018,12,10,13,45,852.5,61.0,2.45,15.55,416.0,703.49,566.23
2018,12,10,14,0,840.0,60.0,2.5,15.6,392.0,670.32,542.52
2018,12,10,14,15,821.0,58.0,2.45,15.5,361.5,634.61,516.35
2018,12,10,14,30,802.0,56.0,2.4,15.4,331.0,591.95,482.91
2018,12,10,14,45,775.0,53.5,2.4,15.3,296.5,542.73,443.53
2018,12,10,15,0,748.0,51.0,2.4,15.2,262.0,493.29,402.73
2018,12,10,15,15,705.0,47.5,2.4,15.2,223.0,434.53,353.06
2018,12,10,15,30,662.0,44.0,2.4,15.2,184.0,377.67,303.37
2018,12,10,15,45,594.0,39.5,2.15,14.1,144.5,311.4,245.64
2018,12,10,16,0,526.0,35.0,1.9,13.0,105.0,250.14,190.3
2018,12,10,16,15,387.0,27.5,1.95,12.6,69.0,173.07,116.78
2018,12,10,16,30,248.0,20.0,2.0,12.2,33.0,97.44,0.0
2018,12,10,16,45,124.0,10.0,2.05,11.8,16.5,36.62,0.0
2018,12,10,17,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,11,7,15,117.5,9.5,1.6,7.55,13.5,9.05,0.0
2018,12,11,7,30,235.0,19.0,1.6,8.0,27.0,77.36,0.0
2018,12,11,7,45,377.5,25.5,1.55,8.45,60.5,158.27,91.8
2018,12,11,8,0,520.0,32.0,1.5,8.9,94.0,235.26,177.59
2018,12,11,8,15,591.5,37.0,1.55,9.45,133.5,297.32,235.69
2018,12,11,8,30,663.0,42.0,1.6,10.0,173.0,364.94,295.98
2018,12,11,8,45,465.5,61.0,1.65,10.55,162.5,322.24,265.99
2018,12,11,9,0,268.0,80.0,1.7,11.1,152.0,254.13,211.68
2018,12,11,9,15,181.0,106.0,1.75,11.55,157.5,235.24,196.14
2018,12,11,9,30,94.0,132.0,1.8,12.0,163.0,209.53,173.52
2018,12,11,9,45,159.5,138.0,1.8,12.5,197.0,261.73,217.78
2018,12,11,10,0,225.0,144.0,1.8,13.0,231.0,329.09,273.15
2018,12,11,10,15,295.5,143.5,1.85,13.35,265.5,385.0,318.81
2018,12,11,10,30,366.0,143.0,1.9,13.7,300.0,457.18,376.22
2018,12,11,10,45,420.0,141.5,1.9,14.1,329.5,504.94,413.22
2018,12,11,11,0,474.0,140.0,1.9,14.5,359.0,553.17,450.11
2018,12,11,11,15,481.0,147.0,2.0,14.75,374.0,574.02,465.44
2018,12,11,11,30,488.0,154.0,2.1,15.0,389.0,593.14,479.59
2018,12,11,11,45,685.5,111.0,2.2,15.25,444.0,712.7,570.83
2018,12,11,12,0,883.0,68.0,2.3,15.5,499.0,812.19,642.27
2018,12,11,12,15,881.5,67.5,2.4,15.6,495.5,809.25,639.77
2018,12,11,12,30,880.0,67.0,2.5,15.7,492.0,802.93,635.92
2018,12,11,12,45,876.5,66.0,2.55,15.8,481.5,791.04,627.8
2018,12,11,13,0,873.0,65.0,2.6,15.9,471.0,775.91,617.44
2018,12,11,13,15,863.5,64.0,2.7,15.85,453.0,753.01,602.06
2018,12,11,13,30,854.0,63.0,2.8,15.8,435.0,727.31,584.54
2018,12,11,13,45,824.0,64.0,2.85,15.8,407.0,692.44,559.62
2018,12,11,14,0,794.0,65.0,2.9,15.8,379.0,650.02,528.73
2018,12,11,14,15,759.0,64.5,2.8,15.65,346.0,601.37,491.92
2018,12,11,14,30,724.0,64.0,2.7,15.5,313.0,552.4,453.01
2018,12,11,14,45,710.0,59.0,2.6,15.4,281.5,510.84,419.12
2018,12,11,15,0,696.0,54.0,2.5,15.3,250.0,468.27,383.33
2018,12,11,15,15,667.0,49.5,2.5,15.3,215.0,417.77,340.08
2018,12,11,15,30,638.0,45.0,2.5,15.3,180.0,368.05,296.03
2018,12,11,15,45,566.0,40.5,2.2,14.3,141.0,301.16,237.72
2018,12,11,16,0,494.0,36.0,1.9,13.3,102.0,243.49,185.38
2018,12,11,16,15,344.5,28.5,2.05,12.95,66.5,160.85,108.72
2018,12,11,16,30,195.0,21.0,2.2,12.6,31.0,84.29,0.0
2018,12,11,16,45,97.5,10.5,2.35,12.2,15.5,31.42,0.0
2018,12,11,17,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,12,7,15,76.0,8.5,3.4,9.65,11.0,0.0,0.0
2018,12,12,7,30,152.0,17.0,3.6,9.8,22.0,54.22,0.0
2018,12,12,7,45,238.0,27.5,3.75,9.95,49.0,116.35,63.85
2018,12,12,8,0,324.0,38.0,3.9,10.1,76.0,174.61,131.85
2018,12,12,8,15,420.0,45.0,3.95,10.35,114.5,238.81,190.52
2018,12,12,8,30,516.0,52.0,4.0,10.6,153.0,311.5,255.23
2018,12,12,8,45,582.5,55.5,4.05,10.85,193.0,373.3,310.42
2018,12,12,9,0,649.0,59.0,4.1,11.1,233.0,439.47,368.01
2018,12,12,9,15,691.0,61.5,4.05,11.5,270.0,491.08,412.02
2018,12,12,9,30,733.0,64.0,4.0,11.9,307.0,547.07,458.24
2018,12,12,9,45,756.5,67.5,3.95,12.3,339.0,592.85,494.95
2018,12,12,10,0,780.0,71.0,3.9,12.7,371.0,637.76,529.73
2018,12,12,10,15,828.5,66.0,3.9,13.1,403.5,689.05,567.81
2018,12,12,10,30,877.0,61.0,3.9,13.5,436.0,733.68,600.09
2018,12,12,10,45,889.5,61.5,3.9,13.9,456.0,762.64,620.14
2018,12,12,11,0,902.0,62.0,3.9,14.3,476.0,788.89,638.1
2018,12,12,11,15,909.0,62.0,3.9,14.55,488.5,807.19,650.45
2018,12,12,11,30,916.0,62.0,3.9,14.8,501.0,822.25,660.48
2018,12,12,11,45,920.0,61.5,3.95,15.1,506.0,830.87,665.98
2018,12,12,12,0,924.0,61.0,4.0,15.4,511.0,836.01,669.09
2018,12,12,12,15,920.5,62.0,4.0,15.55,508.0,833.42,666.81
2018,12,12,12,30,917.0,63.0,4.0,15.7,505.0,827.32,662.16
2018,12,12,12,45,888.5,65.5,4.05,15.85,486.5,799.67,641.96
2018,12,12,13,0,860.0,68.0,4.1,16.0,468.0,769.26,619.8
2018,12,12,13,15,754.5,85.5,4.0,16.0,427.0,701.57,569.22
2018,12,12,13,30,649.0,103.0,3.9,16.0,386.0,631.69,516.46
2018,12,12,13,45,648.5,95.5,3.85,16.05,365.0,606.54,497.57
2018,12,12,14,0,648.0,88.0,3.8,16.1,344.0,579.06,476.12
2018,12,12,14,15,624.5,85.5,3.55,15.95,316.5,539.96,444.7
2018,12,12,14,30,601.0,83.0,3.3,15.8,289.0,500.27,412.32
2018,12,12,14,45,566.0,77.0,3.1,15.65,255.0,449.33,370.51
2018,12,12,15,0,531.0,71.0,2.9,15.5,221.0,399.39,328.64
2018,12,12,15,15,578.0,58.5,2.9,15.5,199.5,385.76,315.19
2018,12,12,15,30,625.0,46.0,2.9,15.5,178.0,363.62,293.09
2018,12,12,15,45,585.5,40.5,2.5,14.2,143.0,310.05,245.19
2018,12,12,16,0,546.0,35.0,2.1,12.9,108.0,258.86,197.42
2018,12,12,16,15,384.0,28.5,2.15,12.5,70.5,174.13,118.32
2018,12,12,16,30,222.0,22.0,2.2,12.1,33.0,92.8,0.0
2018,12,12,16,45,111.0,11.0,2.2,11.65,16.5,35.01,0.0
2018,12,12,17,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,13,7,15,108.5,9.0,2.5,7.8,12.5,0.0,0.0
2018,12,13,7,30,217.0,18.0,2.6,8.3,25.0,71.01,0.0
2018,12,13,7,45,357.5,25.0,2.7,8.75,57.0,148.97,78.21
2018,12,13,8,0,498.0,32.0,2.8,9.2,89.0,225.09,169.0
2018,12,13,8,15,573.0,37.0,2.9,9.65,128.0,287.36,228.24
2018,12,13,8,30,648.0,42.0,3.0,10.1,167.0,355.47,289.89
2018,12,13,8,45,694.5,45.5,3.1,10.6,206.5,413.22,341.79
2018,12,13,9,0,741.0,49.0,3.2,11.1,246.0,473.32,393.99
2018,12,13,9,15,771.5,51.5,3.25,11.6,282.0,524.81,437.58
2018,12,13,9,30,802.0,54.0,3.3,12.1,318.0,576.48,479.91
2018,12,13,9,45,822.0,56.0,3.35,12.6,349.0,615.43,511.16
2018,12,13,10,0,842.0,58.0,3.4,13.1,380.0,657.75,542.8
2018,12,13,10,15,856.5,59.5,3.45,13.5,406.0,693.97,569.05
2018,12,13,10,30,871.0,61.0,3.5,13.9,432.0,728.05,593.38
2018,12,13,10,45,880.5,61.5,3.5,14.3,451.0,754.67,611.63
2018,12,13,11,0,890.0,62.0,3.5,14.7,470.0,778.5,627.71
2018,12,13,11,15,895.5,62.5,3.5,14.95,482.0,796.17,639.56
2018,12,13,11,30,901.0,63.0,3.5,15.2,494.0,810.62,649.1
2018,12,13,11,45,903.5,63.5,3.5,15.45,499.0,819.31,654.52
2018,12,13,12,0,906.0,64.0,3.5,15.7,504.0,824.56,657.58
2018,12,13,12,15,903.0,64.5,3.5,15.85,501.0,821.87,655.24
2018,12,13,12,30,900.0,65.0,3.5,16.0,498.0,815.73,650.58
2018,12,13,12,45,892.5,65.0,3.45,16.15,487.0,801.96,640.22
2018,12,13,13,0,885.0,65.0,3.4,16.3,476.0,784.98,627.67
2018,12,13,13,15,876.0,64.5,3.35,16.3,458.5,763.12,611.95
2018,12,13,13,30,867.0,64.0,3.3,16.3,441.0,738.4,594.14
2018,12,13,13,45,852.5,63.0,3.25,16.35,417.0,706.34,570.68
2018,12,13,14,0,838.0,62.0,3.2,16.4,393.0,677.58,549.58
2018,12,13,14,15,817.5,60.0,3.05,16.25,362.5,635.68,518.24
2018,12,13,14,30,797.0,58.0,2.9,16.1,332.0,592.42,483.92
2018,12,13,14,45,766.5,56.0,2.75,15.9,296.5,542.09,443.2
2018,12,13,15,0,736.0,54.0,2.6,15.7,261.0,491.76,401.39
2018,12,13,15,15,692.0,50.5,2.6,15.7,222.5,433.04,351.79
2018,12,13,15,30,648.0,47.0,2.6,15.7,184.0,376.23,302.25
2018,12,13,15,45,576.0,42.0,2.3,14.45,144.5,308.2,243.39
2018,12,13,16,0,504.0,37.0,2.0,13.2,105.0,249.57,190.46
2018,12,13,16,15,366.5,29.5,2.05,12.7,69.5,169.96,115.85
2018,12,13,16,30,229.0,22.0,2.1,12.2,34.0,95.19,0.0
2018,12,13,16,45,114.5,11.0,2.15,11.75,17.0,35.92,0.0
2018,12,13,17,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,3.8,12.2,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,4.0,12.5,5.0,4.77,0.0
2018,12,14,7,45,0.0,9.5,4.15,12.8,9.5,8.8,0.0
2018,12,14,8,0,0.0,14.0,4.3,13.1,14.0,12.97,4.88
2018,12,14,8,15,0.0,19.0,4.5,13.4,19.0,17.61,9.14
2018,12,14,8,30,0.0,24.0,4.7,13.7,24.0,22.25,13.27
2018,12,14,8,45,0.0,24.5,4.9,14.0,24.5,22.72,13.78
2018,12,14,9,0,0.0,25.0,5.1,14.3,25.0,23.18,14.23
2018,12,14,9,15,0.0,20.0,5.2,14.5,20.0,18.54,10.26
2018,12,14,9,30,0.0,15.0,5.3,14.7,15.0,13.9,6.27
2018,12,14,9,45,0.0,21.0,5.4,14.9,21.0,19.48,11.03
2018,12,14,10,0,0.0,27.0,5.5,15.1,27.0,25.05,15.76
2018,12,14,10,15,0.0,50.5,5.55,15.2,50.5,46.93,34.33
2018,12,14,10,30,0.0,74.0,5.6,15.3,74.0,68.87,52.8
2018,12,14,10,45,51.5,117.0,5.6,15.4,140.5,158.12,129.25
2018,12,14,11,0,103.0,160.0,5.6,15.5,207.0,260.02,214.57
2018,12,14,11,15,325.5,146.5,5.65,15.6,300.5,448.66,373.19
2018,12,14,11,30,548.0,133.0,5.7,15.7,394.0,620.86,513.4
2018,12,14,11,45,666.5,111.0,5.7,15.75,432.0,695.65,571.63
2018,12,14,12,0,785.0,89.0,5.7,15.8,470.0,763.44,623.36
2018,12,14,12,15,615.5,121.5,5.65,15.8,419.0,668.0,549.19
2018,12,14,12,30,446.0,154.0,5.6,15.8,368.0,560.08,462.18
2018,12,14,12,45,243.0,163.5,5.55,15.8,280.0,390.77,323.37
2018,12,14,13,0,40.0,173.0,5.5,15.8,192.0,214.79,174.64
2018,12,14,13,15,23.5,148.0,5.4,15.75,159.0,172.35,139.54
2018,12,14,13,30,7.0,123.0,5.3,15.7,126.0,124.1,99.1
2018,12,14,13,45,12.5,121.5,5.2,15.65,126.5,126.85,101.74
2018,12,14,14,0,18.0,120.0,5.1,15.6,127.0,129.43,104.19
2018,12,14,14,15,18.0,99.0,4.95,15.45,105.5,112.58,90.22
2018,12,14,14,30,18.0,78.0,4.8,15.3,84.0,89.15,70.6
2018,12,14,14,45,105.0,76.0,4.65,15.2,106.0,146.62,120.74
2018,12,14,15,0,192.0,74.0,4.5,15.1,128.0,198.02,164.21
2018,12,14,15,15,219.0,75.0,4.5,15.1,128.0,206.27,169.79
2018,12,14,15,30,246.0,76.0,4.5,15.1,128.0,212.35,172.62
2018,12,14,15,45,201.0,61.0,4.1,14.65,97.5,164.32,130.4
2018,12,14,16,0,156.0,46.0,3.7,14.2,67.0,120.27,91.42
2018,12,14,16,15,90.0,28.5,3.6,14.05,39.5,69.76,45.95
2018,12,14,16,30,24.0,11.0,3.5,13.9,12.0,18.52,0.0
2018,12,14,16,45,12.0,5.5,3.35,13.75,6.0,7.92,0.0
2018,12,14,17,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,7,15,14.0,3.5,2.3,11.85,4.0,0.0,0.0
2018,12,15,7,30,28.0,7.0,2.4,12.1,8.0,13.51,0.0
2018,12,15,7,45,28.5,17.5,2.45,12.35,19.5,28.54,9.12
2018,12,15,8,0,29.0,28.0,2.5,12.6,31.0,42.67,28.47
2018,12,15,8,15,35.5,37.0,2.6,12.85,42.5,56.05,41.13
2018,12,15,8,30,42.0,46.0,2.7,13.1,54.0,70.16,53.91
2018,12,15,8,45,64.5,67.0,2.8,13.35,82.5,107.52,86.28
2018,12,15,9,0,87.0,88.0,2.9,13.6,111.0,146.79,120.1
2018,12,15,9,15,52.0,94.0,2.85,13.95,108.5,127.79,103.93
2018,12,15,9,30,17.0,100.0,2.8,14.3,106.0,107.96,86.6
2018,12,15,9,45,10.5,95.0,2.8,14.6,99.0,97.97,77.95
2018,12,15,10,0,4.0,90.0,2.8,14.9,92.0,88.05,69.28
2018,12,15,10,15,13.5,107.0,2.7,15.25,113.0,112.26,89.69
2018,12,15,10,30,23.0,124.0,2.6,15.6,134.0,144.37,116.4
2018,12,15,10,45,14.5,135.5,2.55,15.9,142.0,143.09,114.72
2018,12,15,11,0,6.0,147.0,2.5,16.2,150.0,148.74,118.8
2018,12,15,11,15,20.5,163.0,2.5,16.4,173.0,177.44,142.6
2018,12,15,11,30,35.0,179.0,2.5,16.6,196.0,217.97,175.71
2018,12,15,11,45,34.0,180.5,2.45,16.75,197.0,218.91,176.13
2018,12,15,12,0,33.0,182.0,2.4,16.9,198.0,219.88,176.71
2018,12,15,12,15,119.5,185.0,2.4,17.0,242.5,306.39,248.72
2018,12,15,12,30,206.0,188.0,2.4,17.1,287.0,379.52,308.46
2018,12,15,12,45,161.5,185.5,2.4,17.2,262.0,339.42,275.34
2018,12,15,13,0,117.0,183.0,2.4,17.3,237.0,299.75,242.81
2018,12,15,13,15,76.0,175.5,2.35,17.3,210.0,245.74,198.76
2018,12,15,13,30,35.0,168.0,2.3,17.3,183.0,205.29,165.11
2018,12,15,13,45,26.0,134.5,2.25,17.3,145.5,158.8,127.33
2018,12,15,14,0,17.0,101.0,2.2,17.3,108.0,108.45,85.82
2018,12,15,14,15,17.0,86.5,2.15,17.2,93.0,97.95,77.28
2018,12,15,14,30,17.0,72.0,2.1,17.1,78.0,81.97,64.01
2018,12,15,14,45,17.0,84.0,2.05,17.0,89.5,95.4,75.23
2018,12,15,15,0,17.0,96.0,2.0,16.9,101.0,104.67,82.83
2018,12,15,15,15,8.5,78.0,2.0,16.9,80.5,80.86,62.62
2018,12,15,15,30,0.0,60.0,2.0,16.9,60.0,57.85,43.04
2018,12,15,15,45,0.0,47.5,2.05,16.1,47.5,45.48,32.44
2018,12,15,16,0,0.0,35.0,2.1,15.3,35.0,33.06,21.65
2018,12,15,16,15,0.0,23.0,2.15,14.9,23.0,21.36,10.72
2018,12,15,16,30,0.0,11.0,2.2,14.5,11.0,10.2,0.0
2018,12,15,16,45,0.0,5.5,2.25,14.15,5.5,5.24,0.0
2018,12,15,17,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,7,15,1.0,2.0,3.75,13.65,2.0,0.0,0.0
2018,12,16,7,30,2.0,4.0,3.8,13.8,4.0,4.3,0.0
2018,12,16,7,45,1.0,7.5,3.85,14.0,7.5,7.24,0.0
2018,12,16,8,0,0.0,11.0,3.9,14.2,11.0,10.18,2.53
2018,12,16,8,15,0.0,14.5,4.05,14.4,14.5,13.43,5.57
2018,12,16,8,30,0.0,18.0,4.2,14.6,18.0,16.68,8.48
2018,12,16,8,45,0.0,21.5,4.35,14.75,21.5,19.93,11.35
2018,12,16,9,0,0.0,25.0,4.5,14.9,25.0,23.18,14.19
2018,12,16,9,15,0.0,33.5,4.5,15.05,33.5,31.09,20.96
2018,12,16,9,30,0.0,42.0,4.5,15.2,42.0,39.0,27.7
2018,12,16,9,45,0.0,38.5,4.55,15.35,38.5,35.75,24.89
2018,12,16,10,0,0.0,35.0,4.6,15.5,35.0,32.49,22.07
2018,12,16,10,15,0.0,39.5,4.65,15.6,39.5,36.69,25.59
2018,12,16,10,30,0.0,44.0,4.7,15.7,44.0,40.88,29.09
2018,12,16,10,45,0.0,46.0,4.8,15.75,46.0,42.75,30.62
2018,12,16,11,0,0.0,48.0,4.9,15.8,48.0,44.61,32.16
2018,12,16,11,15,0.0,39.0,4.9,15.85,39.0,36.23,25.05
2018,12,16,11,30,0.0,30.0,4.9,15.9,30.0,27.86,17.95
2018,12,16,11,45,0.0,59.5,4.85,15.9,59.5,55.34,41.11
2018,12,16,12,0,0.0,89.0,4.8,15.9,89.0,83.18,64.42
2018,12,16,12,15,0.0,70.0,4.75,15.9,70.0,65.14,49.31
2018,12,16,12,30,0.0,51.0,4.7,15.9,51.0,47.42,34.43
2018,12,16,12,45,0.0,46.0,4.65,15.85,46.0,42.76,30.54
2018,12,16,13,0,0.0,41.0,4.6,15.8,41.0,38.1,26.64
2018,12,16,13,15,0.0,42.5,4.6,15.85,42.5,39.49,27.84
2018,12,16,13,30,0.0,44.0,4.6,15.9,44.0,40.88,29.04
2018,12,16,13,45,0.0,39.0,4.65,15.9,39.0,36.22,25.14
2018,12,16,14,0,0.0,34.0,4.7,15.9,34.0,31.57,21.22
2018,12,16,14,15,0.0,25.0,4.7,15.85,25.0,23.19,14.13
2018,12,16,14,30,0.0,16.0,4.7,15.8,16.0,14.83,7.02
2018,12,16,14,45,0.0,19.0,4.65,15.75,19.0,17.61,9.41
2018,12,16,15,0,0.0,22.0,4.6,15.7,22.0,20.4,11.78
2018,12,16,15,15,0.0,21.0,4.6,15.7,21.0,19.47,10.95
2018,12,16,15,30,0.0,20.0,4.6,15.7,20.0,18.54,10.08
2018,12,16,15,45,0.0,16.5,4.5,15.45,16.5,15.29,7.21
2018,12,16,16,0,0.0,13.0,4.4,15.2,13.0,12.04,4.3
2018,12,16,16,15,0.0,9.5,4.35,15.1,9.5,8.79,1.1
2018,12,16,16,30,0.0,6.0,4.3,15.0,6.0,5.55,0.0
2018,12,16,16,45,0.0,3.0,4.25,14.95,3.0,2.86,0.0
2018,12,16,17,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,17,7,15,55.5,6.5,1.7,10.55,8.0,0.0,0.0
2018,12,17,7,30,111.0,13.0,1.6,11.0,16.0,39.09,0.0
2018,12,17,7,45,123.5,25.5,1.55,11.45,34.5,76.27,26.8
2018,12,17,8,0,136.0,38.0,1.5,11.9,53.0,99.76,72.03
2018,12,17,8,15,210.0,50.5,1.5,12.3,84.5,156.84,122.54
2018,12,17,8,30,284.0,63.0,1.5,12.7,116.0,214.38,172.56
2018,12,17,8,45,301.5,74.5,1.55,13.05,142.0,249.67,204.12
2018,12,17,9,0,319.0,86.0,1.6,13.4,168.0,285.97,235.71
2018,12,17,9,15,350.0,96.5,1.55,13.7,199.0,329.58,272.32
2018,12,17,9,30,381.0,107.0,1.5,14.0,230.0,374.76,309.19
2018,12,17,9,45,495.0,100.5,1.45,14.25,277.0,454.58,373.64
2018,12,17,10,0,609.0,94.0,1.4,14.5,324.0,546.42,445.08
2018,12,17,10,15,690.0,86.0,1.45,14.75,363.0,612.73,495.68
2018,12,17,10,30,771.0,78.0,1.5,15.0,402.0,677.25,542.44
2018,12,17,10,45,816.5,71.5,1.5,15.2,429.0,721.17,572.86
2018,12,17,11,0,862.0,65.0,1.5,15.4,456.0,757.11,597.32
2018,12,17,11,15,824.0,75.0,1.55,15.5,457.0,758.94,598.02
2018,12,17,11,30,786.0,85.0,1.6,15.6,458.0,749.88,591.4
2018,12,17,11,45,717.5,102.5,1.65,15.7,445.5,725.44,573.86
2018,12,17,12,0,649.0,120.0,1.7,15.8,433.0,693.16,550.72
2018,12,17,12,15,463.5,157.0,1.7,15.85,380.0,579.64,464.45
2018,12,17,12,30,278.0,194.0,1.7,15.9,327.0,458.29,369.13
2018,12,17,12,45,179.0,194.0,1.75,15.95,279.0,363.94,294.75
2018,12,17,13,0,80.0,194.0,1.8,16.0,231.0,272.06,219.95
2018,12,17,13,15,97.0,184.0,1.8,15.9,227.5,272.45,221.46
2018,12,17,13,30,114.0,174.0,1.8,15.8,224.0,283.66,231.11
2018,12,17,13,45,122.5,161.0,1.8,15.75,212.0,272.05,222.25
2018,12,17,14,0,131.0,148.0,1.8,15.7,200.0,259.74,212.8
2018,12,17,14,15,129.5,115.5,1.75,15.5,163.5,216.14,177.8
2018,12,17,14,30,128.0,83.0,1.7,15.3,127.0,181.98,149.99
2018,12,17,14,45,69.5,65.5,1.65,15.1,89.0,113.25,91.7
2018,12,17,15,0,11.0,48.0,1.6,14.9,51.0,52.38,39.28
2018,12,17,15,15,5.5,32.5,1.6,14.9,34.0,33.03,22.66
2018,12,17,15,30,0.0,17.0,1.6,14.9,17.0,15.75,7.78
2018,12,17,15,45,0.0,16.5,1.45,14.1,16.5,15.29,7.31
2018,12,17,16,0,0.0,16.0,1.3,13.3,16.0,14.82,6.73
2018,12,17,16,15,0.0,14.0,1.3,13.1,14.0,12.97,4.45
2018,12,17,16,30,0.0,12.0,1.3,12.9,12.0,11.13,0.0
2018,12,17,16,45,0.0,6.0,1.3,12.65,6.0,5.72,0.0
2018,12,17,17,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
