Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,19,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,7,15,33.0,6.0,1.8,10.7,7.0,0.0,0.0
2018,12,18,7,30,66.0,12.0,1.8,11.1,14.0,27.19,0.0
2018,12,18,7,45,77.0,25.5,1.75,11.55,31.0,57.75,16.48
2018,12,18,8,0,88.0,39.0,1.7,12.0,48.0,84.8,60.64
2018,12,18,8,15,168.5,51.5,1.75,12.35,79.0,134.19,104.34
2018,12,18,8,30,249.0,64.0,1.8,12.7,110.0,199.7,160.78
2018,12,18,8,45,394.0,65.0,1.85,13.1,157.5,282.62,231.36
2018,12,18,9,0,539.0,66.0,1.9,13.5,205.0,382.37,314.62
2018,12,18,9,15,650.5,61.0,1.9,13.75,253.0,463.22,381.23
2018,12,18,9,30,762.0,56.0,1.9,14.0,301.0,548.19,449.47
2018,12,18,9,45,709.5,70.5,1.85,14.25,316.5,558.96,457.32
2018,12,18,10,0,657.0,85.0,1.8,14.5,332.0,567.66,463.22
2018,12,18,10,15,511.0,120.0,1.75,14.75,320.0,519.74,423.86
2018,12,18,10,30,365.0,155.0,1.7,15.0,308.0,455.02,371.1
2018,12,18,10,45,406.0,155.5,1.65,15.25,333.0,507.54,411.88
2018,12,18,11,0,447.0,156.0,1.6,15.5,358.0,547.88,442.12
2018,12,18,11,15,588.0,128.0,1.55,15.65,401.5,638.75,511.83
2018,12,18,11,30,729.0,100.0,1.5,15.8,445.0,725.86,574.04
2018,12,18,11,45,797.5,84.0,1.45,16.0,465.5,763.39,598.84
2018,12,18,12,0,866.0,68.0,1.4,16.2,486.0,795.06,619.72
2018,12,18,12,15,865.5,67.5,1.4,16.25,483.5,793.7,618.29
2018,12,18,12,30,865.0,67.0,1.4,16.3,481.0,789.04,615.05
2018,12,18,12,45,789.5,82.0,1.4,16.4,454.0,747.16,585.47
2018,12,18,13,0,714.0,97.0,1.4,16.5,427.0,700.15,552.34
2018,12,18,13,15,585.0,118.0,1.4,16.55,382.0,613.85,489.57
2018,12,18,13,30,456.0,139.0,1.4,16.6,337.0,524.14,421.12
2018,12,18,13,45,396.5,141.5,1.45,16.6,307.0,472.84,382.12
2018,12,18,14,0,337.0,144.0,1.5,16.6,277.0,411.04,334.12
2018,12,18,14,15,232.0,135.0,1.5,16.5,223.5,319.79,261.09
2018,12,18,14,30,127.0,126.0,1.5,16.4,170.0,224.34,183.02
2018,12,18,14,45,102.5,113.0,1.5,16.25,146.0,190.34,155.11
2018,12,18,15,0,78.0,100.0,1.5,16.1,122.0,158.03,127.99
2018,12,18,15,15,165.0,80.0,1.5,16.1,118.0,185.3,150.66
2018,12,18,15,30,252.0,60.0,1.5,16.1,114.0,205.06,165.26
2018,12,18,15,45,377.0,48.5,1.3,15.3,110.0,236.7,187.17
2018,12,18,16,0,502.0,37.0,1.1,14.5,106.0,252.36,192.09
2018,12,18,16,15,369.0,29.5,1.15,14.2,70.5,173.61,120.1
2018,12,18,16,30,236.0,22.0,1.2,13.9,35.0,100.16,0.68
2018,12,18,16,45,118.0,11.0,1.25,13.6,17.5,37.54,0.0
2018,12,18,17,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,7,15,59.0,5.5,0.95,11.65,7.0,0.0,0.0
2018,12,19,7,30,118.0,11.0,0.9,11.9,14.0,38.45,0.0
2018,12,19,7,45,90.0,19.5,0.85,12.2,24.0,57.52,13.3
2018,12,19,8,0,62.0,28.0,0.8,12.5,34.0,59.79,40.95
2018,12,19,8,15,37.5,43.0,0.9,12.8,47.0,59.46,43.73
2018,12,19,8,30,13.0,58.0,1.0,13.1,60.0,62.9,47.65
2018,12,19,8,45,15.5,69.5,1.1,13.45,73.0,75.82,59.03
2018,12,19,9,0,18.0,81.0,1.2,13.8,86.0,93.91,74.58
2018,12,19,9,15,23.0,95.5,1.35,14.2,102.5,113.1,90.87
2018,12,19,9,30,28.0,110.0,1.5,14.6,119.0,132.74,107.32
2018,12,19,9,45,30.0,125.5,1.6,14.95,136.0,152.09,123.26
2018,12,19,10,0,32.0,141.0,1.7,15.3,153.0,171.66,139.18
2018,12,19,10,15,35.0,151.0,1.8,15.55,165.0,185.39,150.25
2018,12,19,10,30,38.0,161.0,1.9,15.8,177.0,199.36,161.45
2018,12,19,10,45,69.0,176.5,1.95,16.05,207.0,241.45,196.15
2018,12,19,11,0,100.0,192.0,2.0,16.3,237.0,284.86,231.37
2018,12,19,11,15,134.5,199.5,2.0,16.45,262.0,334.32,271.02
2018,12,19,11,30,169.0,207.0,2.0,16.6,287.0,372.34,301.27
2018,12,19,11,45,193.5,207.0,2.05,16.75,299.5,393.08,317.8
2018,12,19,12,0,218.0,207.0,2.1,16.9,312.0,413.52,334.11
2018,12,19,12,15,194.5,207.5,2.05,17.0,301.0,395.04,318.79
2018,12,19,12,30,171.0,208.0,2.0,17.1,290.0,376.06,303.28
2018,12,19,12,45,153.5,203.5,1.95,17.15,276.0,355.43,286.77
2018,12,19,13,0,136.0,199.0,1.9,17.2,262.0,334.73,270.14
2018,12,19,13,15,176.0,187.5,1.8,17.2,266.0,349.83,283.27
2018,12,19,13,30,216.0,176.0,1.7,17.2,270.0,363.07,294.6
2018,12,19,13,45,403.0,139.0,1.65,17.2,302.5,474.92,385.03
2018,12,19,14,0,590.0,102.0,1.6,17.2,335.0,557.19,449.63
2018,12,19,14,15,649.5,86.0,1.45,17.05,325.0,560.43,451.27
2018,12,19,14,30,709.0,70.0,1.3,16.9,315.0,554.07,445.78
2018,12,19,14,45,718.5,62.5,1.2,16.8,288.5,524.96,422.05
2018,12,19,15,0,728.0,55.0,1.1,16.7,262.0,492.97,395.35
2018,12,19,15,15,612.0,57.0,1.1,16.7,214.0,406.35,325.6
2018,12,19,15,30,496.0,59.0,1.1,16.7,166.0,324.93,258.73
2018,12,19,15,45,504.5,48.5,0.95,16.0,137.5,292.59,229.02
2018,12,19,16,0,513.0,38.0,0.8,15.3,109.0,258.5,195.59
2018,12,19,16,15,378.5,30.0,0.8,15.1,72.5,177.93,123.04
2018,12,19,16,30,244.0,22.0,0.8,14.9,36.0,103.14,6.52
2018,12,19,16,45,122.0,11.0,0.8,14.65,18.0,38.64,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,20,7,15,40.0,6.0,2.4,9.15,7.0,0.0,0.0
2018,12,20,7,30,80.0,12.0,2.4,9.2,14.0,30.26,0.0
2018,12,20,7,45,88.5,24.0,2.4,9.3,30.0,58.42,10.75
2018,12,20,8,0,97.0,36.0,2.4,9.4,46.0,83.49,59.48
2018,12,20,8,15,129.5,51.5,2.35,9.55,71.0,118.74,92.82
2018,12,20,8,30,162.0,67.0,2.3,9.7,96.0,156.97,127.26
2018,12,20,8,45,114.0,65.5,2.3,9.9,88.5,129.54,106.0
2018,12,20,9,0,66.0,64.0,2.3,10.1,81.0,105.83,86.44
2018,12,20,9,15,59.5,86.0,2.2,10.3,103.0,122.52,100.98
2018,12,20,9,30,53.0,108.0,2.1,10.5,125.0,145.56,120.49
2018,12,20,9,45,54.0,124.0,2.0,10.75,143.0,165.76,137.42
2018,12,20,10,0,55.0,140.0,1.9,11.0,161.0,186.04,154.14
2018,12,20,10,15,46.5,152.5,1.8,11.2,171.0,195.39,161.33
2018,12,20,10,30,38.0,165.0,1.7,11.4,181.0,204.3,168.06
2018,12,20,10,45,44.0,173.5,1.55,11.6,193.0,218.89,179.83
2018,12,20,11,0,50.0,182.0,1.4,11.8,205.0,233.78,191.7
2018,12,20,11,15,34.5,177.0,1.4,11.95,193.0,215.44,175.96
2018,12,20,11,30,19.0,172.0,1.4,12.1,181.0,186.19,151.38
2018,12,20,11,45,26.5,180.5,1.35,12.2,193.0,201.62,164.23
2018,12,20,12,0,34.0,189.0,1.3,12.3,205.0,229.3,186.78
2018,12,20,12,15,34.0,185.5,1.3,12.35,201.5,225.06,183.2
2018,12,20,12,30,34.0,182.0,1.3,12.4,198.0,220.87,179.84
2018,12,20,12,45,27.0,177.0,1.3,12.5,189.5,209.32,170.22
2018,12,20,13,0,20.0,172.0,1.3,12.6,181.0,187.22,152.01
2018,12,20,13,15,21.5,167.0,1.35,12.6,176.5,183.07,148.9
2018,12,20,13,30,23.0,162.0,1.4,12.6,172.0,178.95,145.74
2018,12,20,13,45,15.5,147.5,1.4,12.6,154.0,157.57,128.0
2018,12,20,14,0,8.0,133.0,1.4,12.6,136.0,136.69,110.6
2018,12,20,14,15,19.5,128.5,1.4,12.55,135.5,140.3,114.15
2018,12,20,14,30,31.0,124.0,1.4,12.5,135.0,150.99,123.43
2018,12,20,14,45,33.5,116.5,1.4,12.45,127.0,144.18,117.76
2018,12,20,15,0,36.0,109.0,1.4,12.4,119.0,137.45,112.03
2018,12,20,15,15,25.5,93.0,1.4,12.4,99.5,113.05,91.07
2018,12,20,15,30,15.0,77.0,1.4,12.4,80.0,84.58,66.55
2018,12,20,15,45,9.0,61.5,1.3,12.1,63.0,65.57,50.0
2018,12,20,16,0,3.0,46.0,1.2,11.8,46.0,47.06,33.75
2018,12,20,16,15,23.0,31.5,1.2,11.7,33.0,41.34,26.66
2018,12,20,16,30,43.0,17.0,1.2,11.6,20.0,35.08,0.88
2018,12,20,16,45,43.0,11.0,1.2,11.5,12.0,20.48,0.0
2018,12,20,17,0,43.0,5.0,1.2,11.4,4.0,0.0,0.0
2018,12,20,17,15,21.5,2.5,1.2,11.35,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,7,15,78.5,7.0,1.4,11.9,8.5,0.0,0.0
2018,12,21,7,30,157.0,14.0,1.5,12.0,17.0,50.01,0.0
2018,12,21,7,45,292.5,22.5,1.65,12.15,45.5,118.71,19.5
2018,12,21,8,0,428.0,31.0,1.8,12.3,74.0,196.74,139.94
2018,12,21,8,15,380.0,32.0,1.9,12.5,83.5,201.13,155.72
2018,12,21,8,30,332.0,33.0,2.0,12.7,93.0,199.4,159.97
2018,12,21,8,45,194.0,41.5,2.1,12.9,78.5,153.71,125.23
2018,12,21,9,0,56.0,50.0,2.2,13.1,64.0,83.95,66.8
2018,12,21,9,15,29.5,49.5,2.2,13.3,57.0,64.5,50.25
2018,12,21,9,30,3.0,49.0,2.2,13.5,50.0,47.35,35.13
2018,12,21,9,45,3.0,76.5,2.25,13.7,77.5,73.85,57.67
2018,12,21,10,0,3.0,104.0,2.3,13.9,105.0,102.27,81.54
2018,12,21,10,15,1.5,115.0,2.35,14.15,115.5,112.42,89.79
2018,12,21,10,30,0.0,126.0,2.4,14.4,126.0,122.58,98.0
2018,12,21,10,45,0.0,117.0,2.4,14.6,117.0,112.48,89.38
2018,12,21,11,0,0.0,108.0,2.4,14.8,108.0,102.79,81.16
2018,12,21,11,15,0.0,100.0,2.4,14.95,100.0,94.42,74.07
2018,12,21,11,30,0.0,92.0,2.4,15.1,92.0,86.25,67.17
2018,12,21,11,45,19.5,124.5,2.35,15.3,134.0,142.37,114.44
2018,12,21,12,0,39.0,157.0,2.3,15.5,176.0,195.26,158.19
2018,12,21,12,15,111.0,174.5,2.35,15.55,228.0,286.75,234.31
2018,12,21,12,30,183.0,192.0,2.4,15.6,280.0,365.97,298.91
2018,12,21,12,45,253.5,179.0,2.4,15.7,298.0,418.37,341.55
2018,12,21,13,0,324.0,166.0,2.4,15.8,316.0,455.26,371.87
2018,12,21,13,15,323.0,161.0,2.4,15.75,306.0,443.61,362.79
2018,12,21,13,30,322.0,156.0,2.4,15.7,296.0,430.86,353.05
2018,12,21,13,45,316.5,149.5,2.4,15.7,281.0,411.94,338.25
2018,12,21,14,0,311.0,143.0,2.4,15.7,266.0,392.27,322.7
2018,12,21,14,15,376.0,123.0,2.35,15.55,261.0,415.22,342.0
2018,12,21,14,30,441.0,103.0,2.3,15.4,256.0,420.56,346.84
2018,12,21,14,45,468.5,88.5,2.25,15.25,236.0,403.71,333.02
2018,12,21,15,0,496.0,74.0,2.2,15.1,216.0,388.2,319.47
2018,12,21,15,15,459.5,68.0,2.2,15.1,185.0,340.39,278.71
2018,12,21,15,30,423.0,62.0,2.2,15.1,154.0,294.43,238.59
2018,12,21,15,45,374.0,50.5,2.1,14.05,119.5,239.4,191.04
2018,12,21,16,0,325.0,39.0,2.0,13.0,85.0,188.35,145.7
2018,12,21,16,15,284.5,32.0,2.05,12.75,62.5,149.55,106.27
2018,12,21,16,30,244.0,25.0,2.1,12.5,40.0,107.04,19.09
2018,12,21,16,45,141.0,15.0,2.15,12.25,22.0,47.31,0.0
2018,12,21,17,0,38.0,5.0,2.2,12.0,4.0,0.0,0.0
2018,12,21,17,15,19.0,2.5,2.2,11.8,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,22,7,15,65.5,6.5,1.8,7.6,7.5,0.0,0.0
2018,12,22,7,30,131.0,13.0,1.8,8.0,15.0,42.78,0.0
2018,12,22,7,45,182.0,23.5,1.8,8.35,36.0,87.85,8.62
2018,12,22,8,0,233.0,34.0,1.8,8.7,57.0,133.17,95.48
2018,12,22,8,15,265.0,47.0,1.9,9.05,85.0,172.14,135.19
2018,12,22,8,30,297.0,60.0,2.0,9.4,113.0,214.16,174.0
2018,12,22,8,45,353.5,69.0,2.05,9.8,147.0,265.71,219.83
2018,12,22,9,0,410.0,78.0,2.1,10.2,181.0,321.77,268.56
2018,12,22,9,15,428.5,87.0,2.1,10.45,209.5,360.22,301.79
2018,12,22,9,30,447.0,96.0,2.1,10.7,238.0,399.06,334.46
2018,12,22,9,45,472.5,103.5,2.05,11.0,267.0,440.72,368.43
2018,12,22,10,0,498.0,111.0,2.0,11.3,296.0,482.7,401.78
2018,12,22,10,15,520.5,115.5,1.9,11.5,321.0,518.96,429.87
2018,12,22,10,30,543.0,120.0,1.8,11.7,346.0,554.71,456.95
2018,12,22,10,45,555.5,123.5,1.7,11.95,364.5,586.19,479.83
2018,12,22,11,0,568.0,127.0,1.6,12.2,383.0,611.15,497.46
2018,12,22,11,15,498.5,147.0,1.55,12.55,376.5,583.85,474.14
2018,12,22,11,30,429.0,167.0,1.5,12.9,370.0,557.86,452.03
2018,12,22,11,45,372.5,181.5,1.45,13.25,359.0,519.29,420.95
2018,12,22,12,0,316.0,196.0,1.4,13.6,348.0,492.68,398.62
2018,12,22,12,15,321.0,194.0,1.4,13.85,348.0,494.33,399.89
2018,12,22,12,30,326.0,192.0,1.4,14.1,348.0,494.77,400.02
2018,12,22,12,45,270.5,194.0,1.35,14.35,322.0,450.45,364.32
2018,12,22,13,0,215.0,196.0,1.3,14.6,296.0,393.43,319.01
2018,12,22,13,15,126.5,174.0,1.3,14.6,232.5,295.08,240.17
2018,12,22,13,30,38.0,152.0,1.3,14.6,169.0,188.35,152.38
2018,12,22,13,45,43.0,151.5,1.25,14.55,169.5,191.51,155.61
2018,12,22,14,0,48.0,151.0,1.2,14.5,170.0,194.6,158.36
2018,12,22,14,15,44.5,139.0,1.2,14.45,155.5,177.71,144.56
2018,12,22,14,30,41.0,127.0,1.2,14.4,141.0,161.06,130.91
2018,12,22,14,45,117.5,115.0,1.2,14.35,150.0,202.27,166.36
2018,12,22,15,0,194.0,103.0,1.2,14.3,159.0,237.12,195.17
2018,12,22,15,15,225.5,90.5,1.2,14.3,146.5,231.39,189.43
2018,12,22,15,30,257.0,78.0,1.2,14.3,134.0,222.55,180.39
2018,12,22,15,45,212.0,65.0,1.15,13.65,105.0,176.27,140.36
2018,12,22,16,0,167.0,52.0,1.1,13.0,76.0,134.08,103.37
2018,12,22,16,15,140.0,37.5,1.15,12.85,53.0,100.33,71.02
2018,12,22,16,30,113.0,23.0,1.2,12.7,30.0,68.62,14.27
2018,12,22,16,45,81.0,15.0,1.2,12.55,17.5,33.4,0.0
2018,12,22,17,0,49.0,7.0,1.2,12.4,5.0,0.0,0.0
2018,12,22,17,15,24.5,3.5,1.2,12.3,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,23,7,15,1.5,3.5,1.45,9.85,3.5,0.0,0.0
2018,12,23,7,30,3.0,7.0,1.3,10.1,7.0,7.36,0.0
2018,12,23,7,45,18.5,21.0,1.2,10.3,22.5,27.45,0.0
2018,12,23,8,0,34.0,35.0,1.1,10.5,38.0,50.34,33.49
2018,12,23,8,15,53.0,50.0,1.1,10.85,58.0,80.79,61.44
2018,12,23,8,30,72.0,65.0,1.1,11.2,78.0,108.0,85.65
2018,12,23,8,45,111.5,80.0,1.05,11.5,105.5,146.8,119.41
2018,12,23,9,0,151.0,95.0,1.0,11.8,133.0,189.05,155.77
2018,12,23,9,15,109.5,107.0,1.1,12.25,136.5,184.77,152.31
2018,12,23,9,30,68.0,119.0,1.2,12.7,140.0,168.21,138.15
2018,12,23,9,45,63.0,132.5,1.3,13.2,154.0,182.03,149.44
2018,12,23,10,0,58.0,146.0,1.4,13.7,168.0,195.49,160.1
2018,12,23,10,15,113.5,159.0,1.45,14.0,205.0,261.23,214.75
2018,12,23,10,30,169.0,172.0,1.5,14.3,242.0,319.78,262.47
2018,12,23,10,45,238.0,167.0,1.6,14.6,271.0,380.67,311.81
2018,12,23,11,0,307.0,162.0,1.7,14.9,300.0,432.09,353.17
2018,12,23,11,15,327.0,167.0,1.65,15.05,318.0,458.54,373.2
2018,12,23,11,30,347.0,172.0,1.6,15.2,336.0,484.37,392.67
2018,12,23,11,45,327.5,177.5,1.6,15.3,333.5,478.04,386.9
2018,12,23,12,0,308.0,183.0,1.6,15.4,331.0,470.26,380.26
2018,12,23,12,15,319.5,183.5,1.6,15.45,337.0,480.28,388.15
2018,12,23,12,30,331.0,184.0,1.6,15.5,343.0,489.08,394.97
2018,12,23,12,45,241.0,183.5,1.6,15.55,298.0,414.05,335.22
2018,12,23,13,0,151.0,183.0,1.6,15.6,253.0,326.91,265.42
2018,12,23,13,15,82.0,168.5,1.55,15.6,206.5,242.1,196.54
2018,12,23,13,30,13.0,154.0,1.5,15.6,160.0,162.39,130.11
2018,12,23,13,45,10.0,132.0,1.5,15.6,136.5,136.37,109.03
2018,12,23,14,0,7.0,110.0,1.5,15.6,113.0,110.91,88.05
2018,12,23,14,15,13.0,110.0,1.45,15.45,115.0,115.46,92.2
2018,12,23,14,30,19.0,110.0,1.4,15.3,117.0,119.87,96.12
2018,12,23,14,45,39.5,96.5,1.35,15.2,108.5,123.58,99.69
2018,12,23,15,0,60.0,83.0,1.3,15.1,100.0,119.3,96.32
2018,12,23,15,15,30.0,65.5,1.3,15.1,74.0,81.88,64.21
2018,12,23,15,30,0.0,48.0,1.3,15.1,48.0,44.62,32.26
2018,12,23,15,45,0.0,37.5,1.1,14.35,37.5,34.83,23.86
2018,12,23,16,0,0.0,27.0,0.9,13.6,27.0,25.06,15.34
2018,12,23,16,15,27.0,19.0,0.9,13.4,20.5,30.45,18.22
2018,12,23,16,30,54.0,11.0,0.9,13.2,14.0,34.47,6.18
2018,12,23,16,45,54.0,9.0,0.9,13.0,9.5,21.4,0.0
2018,12,23,17,0,54.0,7.0,0.9,12.8,5.0,0.0,0.0
2018,12,23,17,15,27.0,3.5,0.8,12.7,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.15,11.2,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.2,11.5,1.0,0.95,0.0
2018,12,24,7,45,11.0,7.0,2.3,11.85,8.0,10.35,0.0
2018,12,24,8,0,22.0,13.0,2.4,12.2,15.0,21.4,10.72
2018,12,24,8,15,95.5,21.5,2.45,12.45,37.5,71.07,52.64
2018,12,24,8,30,169.0,30.0,2.5,12.7,60.0,118.3,93.68
2018,12,24,8,45,158.5,24.0,2.6,13.0,57.5,116.44,94.04
2018,12,24,9,0,148.0,18.0,2.7,13.3,55.0,107.82,88.04
2018,12,24,9,15,78.5,45.5,2.7,13.6,65.5,99.42,80.64
2018,12,24,9,30,9.0,73.0,2.7,13.9,76.0,74.27,58.09
2018,12,24,9,45,9.0,94.0,2.75,14.2,97.0,96.11,76.51
2018,12,24,10,0,9.0,115.0,2.8,14.5,118.0,118.28,94.96
2018,12,24,10,15,38.5,113.5,2.95,14.75,129.0,143.38,116.64
2018,12,24,10,30,68.0,112.0,3.1,15.0,140.0,173.3,142.19
2018,12,24,10,45,67.5,90.5,3.2,15.25,119.5,149.34,122.25
2018,12,24,11,0,67.0,69.0,3.3,15.5,99.0,125.94,102.81
2018,12,24,11,15,33.5,59.0,3.4,15.55,74.0,89.53,71.2
2018,12,24,11,30,0.0,49.0,3.5,15.6,49.0,45.55,32.92
2018,12,24,11,45,0.0,42.0,3.65,15.6,42.0,39.03,27.42
2018,12,24,12,0,0.0,35.0,3.8,15.6,35.0,32.52,21.91
2018,12,24,12,15,0.0,34.5,3.85,15.5,34.5,32.05,21.53
2018,12,24,12,30,0.0,34.0,3.9,15.4,34.0,31.58,21.15
2018,12,24,12,45,0.0,45.0,3.95,15.25,45.0,41.82,29.84
2018,12,24,13,0,0.0,56.0,4.0,15.1,56.0,52.07,38.54
2018,12,24,13,15,0.0,43.5,3.95,15.05,43.5,40.42,28.72
2018,12,24,13,30,0.0,31.0,3.9,15.0,31.0,28.78,18.88
2018,12,24,13,45,0.0,40.5,3.85,14.9,40.5,37.62,26.44
2018,12,24,14,0,0.0,50.0,3.8,14.8,50.0,46.47,34.01
2018,12,24,14,15,0.0,59.0,3.8,14.8,59.0,54.86,41.18
2018,12,24,14,30,0.0,68.0,3.8,14.8,68.0,63.26,48.36
2018,12,24,14,45,18.0,73.0,3.85,14.75,78.0,83.62,66.08
2018,12,24,15,0,36.0,78.0,3.9,14.7,88.0,99.75,79.93
2018,12,24,15,15,53.0,80.0,3.9,14.7,93.0,111.24,89.45
2018,12,24,15,30,70.0,82.0,3.9,14.7,98.0,129.48,104.08
2018,12,24,15,45,57.0,67.0,4.15,14.55,78.0,97.67,76.39
2018,12,24,16,0,44.0,52.0,4.4,14.4,58.0,74.0,55.43
2018,12,24,16,15,71.5,37.0,4.55,14.25,43.0,70.39,49.11
2018,12,24,16,30,99.0,22.0,4.7,14.1,28.0,64.1,19.23
2018,12,24,16,45,62.5,14.0,4.8,13.95,16.5,28.3,0.0
2018,12,24,17,0,26.0,6.0,4.9,13.8,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,4.85,13.5,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,25,7,15,54.0,5.0,3.25,8.6,6.0,0.0,0.0
2018,12,25,7,30,108.0,10.0,3.3,9.1,12.0,34.07,0.0
2018,12,25,7,45,275.0,19.5,3.3,9.65,41.5,107.91,0.0
2018,12,25,8,0,442.0,29.0,3.3,10.2,71.0,191.85,134.52
2018,12,25,8,15,529.5,34.5,3.35,10.55,109.5,255.51,198.68
2018,12,25,8,30,617.0,40.0,3.4,10.9,148.0,326.41,263.05
2018,12,25,8,45,672.0,43.0,3.5,11.25,187.5,385.9,317.13
2018,12,25,9,0,727.0,46.0,3.6,11.6,227.0,448.61,372.39
2018,12,25,9,15,758.5,49.0,3.65,11.95,263.5,500.88,417.58
2018,12,25,9,30,790.0,52.0,3.7,12.3,300.0,553.59,461.69
2018,12,25,9,45,809.0,55.0,3.75,12.65,332.5,598.35,498.18
2018,12,25,10,0,828.0,58.0,3.8,13.0,365.0,641.92,532.43
2018,12,25,10,15,845.0,60.0,3.85,13.3,392.5,675.77,557.37
2018,12,25,10,30,862.0,62.0,3.9,13.6,420.0,712.97,584.6
2018,12,25,10,45,874.0,62.0,4.0,13.9,440.5,741.71,605.28
2018,12,25,11,0,886.0,62.0,4.1,14.2,461.0,767.85,623.93
2018,12,25,11,15,894.0,63.0,4.1,14.4,475.5,789.31,638.86
2018,12,25,11,30,902.0,64.0,4.1,14.6,490.0,807.66,651.5
2018,12,25,11,45,906.0,64.0,4.15,14.8,496.5,818.26,658.68
2018,12,25,12,0,910.0,64.0,4.2,15.0,503.0,825.46,663.51
2018,12,25,12,15,909.0,64.0,4.25,15.15,501.5,825.13,663.05
2018,12,25,12,30,908.0,64.0,4.3,15.3,500.0,821.32,660.32
2018,12,25,12,45,902.5,64.0,4.3,15.45,491.0,810.45,652.17
2018,12,25,13,0,897.0,64.0,4.3,15.6,482.0,796.25,641.71
2018,12,25,13,15,891.0,64.0,4.3,15.65,467.0,778.46,628.91
2018,12,25,13,30,885.0,64.0,4.3,15.7,452.0,757.59,613.85
2018,12,25,13,45,873.0,62.5,4.3,15.75,429.0,727.47,591.77
2018,12,25,14,0,861.0,61.0,4.3,15.8,406.0,694.86,567.7
2018,12,25,14,15,842.5,59.5,4.2,15.65,377.0,660.88,542.29
2018,12,25,14,30,824.0,58.0,4.1,15.5,348.0,619.58,510.13
2018,12,25,14,45,797.5,55.5,4.0,15.4,313.0,570.77,470.46
2018,12,25,15,0,771.0,53.0,3.9,15.3,278.0,521.49,429.38
2018,12,25,15,15,730.5,50.5,3.9,15.3,240.0,464.6,380.99
2018,12,25,15,30,690.0,48.0,3.9,15.3,202.0,409.06,332.25
2018,12,25,15,45,628.5,43.0,3.55,14.25,162.0,343.21,274.75
2018,12,25,16,0,567.0,38.0,3.2,13.2,122.0,281.57,219.13
2018,12,25,16,15,460.0,32.0,3.15,12.7,85.5,212.3,154.49
2018,12,25,16,30,353.0,26.0,3.1,12.2,49.0,143.59,54.62
2018,12,25,16,45,211.0,17.0,3.05,11.75,27.5,67.08,0.0
2018,12,25,17,0,69.0,8.0,3.0,11.3,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,3.0,11.15,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,7,15,0.0,3.0,2.6,8.3,3.0,0.0,0.0
2018,12,26,7,30,0.0,6.0,2.5,8.7,6.0,5.72,0.0
2018,12,26,7,45,11.5,19.0,2.4,9.1,20.0,22.86,0.0
2018,12,26,8,0,23.0,32.0,2.3,9.5,34.0,42.53,27.18
2018,12,26,8,15,39.5,46.0,2.5,10.0,52.0,64.64,48.19
2018,12,26,8,30,56.0,60.0,2.7,10.5,70.0,94.32,74.45
2018,12,26,8,45,73.5,76.5,2.9,11.0,93.0,123.85,100.47
2018,12,26,9,0,91.0,93.0,3.1,11.5,116.0,154.82,127.51
2018,12,26,9,15,210.0,102.0,3.25,11.85,165.0,243.53,203.83
2018,12,26,9,30,329.0,111.0,3.4,12.2,214.0,343.89,288.53
2018,12,26,9,45,441.0,106.0,3.55,12.5,259.5,421.74,353.8
2018,12,26,10,0,553.0,101.0,3.7,12.8,305.0,510.89,426.89
2018,12,26,10,15,623.5,96.0,3.7,13.0,342.0,572.27,476.11
2018,12,26,10,30,694.0,91.0,3.7,13.2,379.0,634.9,525.18
2018,12,26,10,45,759.5,84.0,3.7,13.45,413.5,688.39,564.99
2018,12,26,11,0,825.0,77.0,3.7,13.7,448.0,745.75,607.16
2018,12,26,11,15,863.5,71.0,3.65,13.8,469.5,781.9,632.94
2018,12,26,11,30,902.0,65.0,3.6,13.9,491.0,808.94,651.88
2018,12,26,11,45,903.5,65.5,3.5,14.05,497.0,818.27,657.4
2018,12,26,12,0,905.0,66.0,3.4,14.2,503.0,824.19,660.6
2018,12,26,12,15,901.5,67.0,3.5,14.3,501.5,823.21,660.11
2018,12,26,12,30,898.0,68.0,3.6,14.4,500.0,818.79,657.26
2018,12,26,12,45,888.0,69.5,3.65,14.45,490.0,806.38,648.51
2018,12,26,13,0,878.0,71.0,3.7,14.5,480.0,790.77,637.53
2018,12,26,13,15,869.5,70.0,3.75,14.45,464.0,770.15,623.09
2018,12,26,13,30,861.0,69.0,3.8,14.4,448.0,752.8,611.14
2018,12,26,13,45,846.5,68.5,3.85,14.4,425.0,722.4,589.14
2018,12,26,14,0,832.0,68.0,3.9,14.4,402.0,689.66,565.21
2018,12,26,14,15,812.5,66.0,3.8,14.2,373.0,649.56,535.25
2018,12,26,14,30,793.0,64.0,3.7,14.0,344.0,607.92,502.53
2018,12,26,14,45,692.0,69.5,3.6,13.8,296.0,526.89,436.86
2018,12,26,15,0,591.0,75.0,3.5,13.6,248.0,447.94,371.73
2018,12,26,15,15,546.0,67.5,3.5,13.6,210.5,389.93,322.59
2018,12,26,15,30,501.0,60.0,3.5,13.6,173.0,334.31,274.1
2018,12,26,15,45,497.5,51.0,3.4,12.8,144.5,298.36,240.96
2018,12,26,16,0,494.0,42.0,3.3,12.0,116.0,261.78,205.46
2018,12,26,16,15,380.0,34.5,3.35,11.65,80.5,188.01,138.25
2018,12,26,16,30,266.0,27.0,3.4,11.3,45.0,119.93,50.28
2018,12,26,16,45,162.0,17.0,3.45,11.0,25.5,55.57,0.0
2018,12,26,17,0,58.0,7.0,3.5,10.7,6.0,0.0,0.0
2018,12,26,17,15,29.0,3.5,3.5,10.55,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.5,3.7,7.45,6.0,0.0,0.0
2018,12,27,7,30,121.0,11.0,3.8,8.0,12.0,37.63,0.0
2018,12,27,7,45,299.5,19.0,3.95,8.55,42.0,112.88,0.0
2018,12,27,8,0,478.0,27.0,4.1,9.1,72.0,200.7,139.87
2018,12,27,8,15,563.5,32.0,4.2,9.6,111.0,264.33,205.96
2018,12,27,8,30,649.0,37.0,4.3,10.1,150.0,335.12,271.05
2018,12,27,8,45,700.0,40.0,4.45,10.6,189.5,393.97,325.27
2018,12,27,9,0,751.0,43.0,4.6,11.1,229.0,455.73,380.39
2018,12,27,9,15,781.5,45.5,4.85,11.55,266.0,503.72,423.17
2018,12,27,9,30,812.0,48.0,5.1,12.0,303.0,555.71,467.84
2018,12,27,9,45,830.0,51.5,5.3,12.45,335.5,601.05,505.77
2018,12,27,10,0,848.0,55.0,5.5,12.9,368.0,645.1,541.1
2018,12,27,10,15,864.5,56.0,5.6,13.15,395.5,683.31,570.36
2018,12,27,10,30,881.0,57.0,5.7,13.4,423.0,719.57,597.81
2018,12,27,10,45,894.0,57.5,5.8,13.65,444.5,750.35,620.76
2018,12,27,11,0,907.0,58.0,5.9,13.9,466.0,778.51,641.59
2018,12,27,11,15,914.5,58.5,5.95,14.05,480.5,799.49,656.9
2018,12,27,11,30,922.0,59.0,6.0,14.2,495.0,817.29,669.85
2018,12,27,11,45,926.0,59.0,6.0,14.35,501.5,828.29,677.47
2018,12,27,12,0,930.0,59.0,6.0,14.5,508.0,835.81,682.58
2018,12,27,12,15,929.0,59.0,6.0,14.55,507.0,835.73,682.32
2018,12,27,12,30,928.0,59.0,6.0,14.6,506.0,832.09,679.54
2018,12,27,12,45,925.0,59.0,6.0,14.65,498.0,823.3,672.99
2018,12,27,13,0,922.0,59.0,6.0,14.7,490.0,811.06,663.95
2018,12,27,13,15,916.0,58.5,6.0,14.65,474.5,792.47,650.39
2018,12,27,13,30,910.0,58.0,6.0,14.6,459.0,770.7,634.45
2018,12,27,13,45,898.0,57.0,6.0,14.55,436.0,740.83,612.18
2018,12,27,14,0,886.0,56.0,6.0,14.5,413.0,708.38,587.79
2018,12,27,14,15,869.0,54.5,5.9,14.35,384.0,669.52,558.01
2018,12,27,14,30,852.0,53.0,5.8,14.2,355.0,628.87,526.19
2018,12,27,14,45,827.5,51.0,5.75,14.05,320.5,581.45,486.85
2018,12,27,15,0,803.0,49.0,5.7,13.9,286.0,533.42,445.96
2018,12,27,15,15,765.5,46.5,5.7,13.9,247.5,481.13,400.12
2018,12,27,15,30,728.0,44.0,5.7,13.9,209.0,425.74,350.48
2018,12,27,15,45,668.0,40.0,5.35,13.1,168.5,360.01,291.69
2018,12,27,16,0,608.0,36.0,5.0,12.3,128.0,298.27,234.78
2018,12,27,16,15,506.5,30.5,4.9,11.9,90.5,224.87,166.12
2018,12,27,16,30,405.0,25.0,4.8,11.5,53.0,156.44,71.97
2018,12,27,16,45,247.0,17.0,4.7,11.1,30.0,76.69,0.0
2018,12,27,17,0,89.0,9.0,4.6,10.7,7.0,0.0,0.0
2018,12,27,17,15,44.5,4.5,4.6,10.55,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.55,9.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.25,8.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,4.2,8.55,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,4.25,8.2,0.0,0.0,0.0
